Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/01  01:00:00,20.4465624951,5.03073822064,0.0,0.0,5.48122459637,1.0115996781,100.13123153,100.13123153
 01/01  02:00:00,19.7227643069,4.30694003245,0.0,0.0,5.48122459637,1.0115996781,91.5456843597,91.5456843597
 01/01  03:00:00,21.1490193259,5.73319505148,0.0,0.0,5.48122459637,1.0115996781,118.732654999,118.732654999
 01/01  04:00:00,19.8417736233,4.42594934883,0.0,0.0,5.48122459637,1.0115996781,96.8116594303,96.8116594303
 01/01  05:00:00,21.2228389636,5.8070146891,0.0,0.0,5.48122459637,1.0115996781,121.983295357,121.983295357
 01/01  06:00:00,19.9034282218,4.48760394738,0.0,0.0,5.48122459637,1.0115996781,100.225410419,100.225410419
 01/01  07:00:00,21.3311626633,5.91533838883,0.0,0.0,5.48122459637,1.0115996781,126.584381205,126.584381205
 01/01  08:00:00,14.0356477192,4.56849011144,0.0,0.0,5.48122459637,1.0115996781,104.229686702,104.229686702
 01/01  09:00:00,12.3187983119,5.82597403747,0.0,0.0,5.48122459637,1.0115996781,123.780903936,123.780903936
 01/01  10:00:00,10.7098911715,4.21706689699,0.0,0.0,5.48122459637,1.0115996781,90.3455679123,90.3455679123
 01/01  11:00:00,11.6206328609,5.12780858646,0.0,0.0,5.48122459637,1.0115996781,98.5359540193,98.5359540193
 01/01  12:00:00,10.2082948263,3.71547055179,0.0,0.0,5.48122459637,1.0115996781,68.3762936816,68.3762936816
 01/01  13:00:00,11.2371834523,4.74435917786,0.0,0.0,5.48122459637,1.0115996781,82.9179443665,82.9179443665
 01/01  14:00:00,10.0800867169,3.5872624424,0.0,0.0,5.48122459637,1.0115996781,61.0312668092,61.0312668092
 01/01  15:00:00,10.9571680402,4.46434376569,0.0,0.0,5.48122459637,1.0115996781,74.6075689192,74.6075689192
 01/01  16:00:00,9.56977427952,3.07695000505,0.0,0.0,5.48122459637,1.0115996781,52.3962313861,52.3962313861
 01/01  17:00:00,15.4929199467,4.53859567221,0.0,0.0,5.48122459637,1.0115996781,75.9436522298,75.9436522298
 01/01  18:00:00,19.2239888042,3.80816452969,0.0,0.0,5.48122459637,1.0115996781,68.1545388598,68.1545388598
 01/01  19:00:00,20.639021844,5.22319756951,0.0,0.0,5.48122459637,1.0115996781,97.5480435414,97.5480435414
 01/01  20:00:00,19.4988988043,4.08307452984,0.0,0.0,5.48122459637,1.0115996781,80.853722606,80.853722606
 01/01  21:00:00,20.7756024388,5.35977816439,0.0,0.0,5.48122459637,1.0115996781,103.426131038,103.426131038
 01/01  22:00:00,19.4630127755,4.04718850101,0.0,0.0,5.48122459637,1.0115996781,79.5302820211,79.5302820211
 01/01  23:00:00,20.6972266446,5.28140237018,0.0,0.0,5.48122459637,1.0115996781,101.299877375,101.299877375
 01/01  24:00:00,19.4804473401,4.06462306566,0.0,0.0,5.48122459637,1.0115996781,80.3462937443,80.3462937443
 01/02  01:00:00,20.7241752076,5.3083509331,0.0,0.0,5.48122459637,1.0115996781,101.189362073,101.189362073
 01/02  02:00:00,19.4292883157,4.01346404125,0.0,0.0,5.48122459637,1.0115996781,77.5610897671,77.5610897671
 01/02  03:00:00,20.5381966305,5.12237235603,0.0,0.0,5.48122459637,1.0115996781,95.0449679634,95.0449679634
 01/02  04:00:00,19.265660053,3.84983577853,0.0,0.0,5.48122459637,1.0115996781,71.4460784878,71.4460784878
 01/02  05:00:00,20.3661814132,4.95035713872,0.0,0.0,5.48122459637,1.0115996781,88.4406679945,88.4406679945
 01/02  06:00:00,19.108127489,3.69230321451,0.0,0.0,5.48122459637,1.0115996781,63.7583058837,63.7583058837
 01/02  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,100.607128321,100.607128321
 01/02  08:00:00,40.8236621236,10.8664320143,0.0,0.0,21.9248983855,5.05799839049,77.7412263348,77.7412263348
 01/02  09:00:00,57.3898066889,10.9284370896,0.0,0.0,38.3685721746,8.09279742479,65.8902793717,65.8902793717
 01/02  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,52.9053695468,52.9053695468
 01/02  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,41.1483718849,41.1483718849
 01/02  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,31.3660797497,31.3660797497
 01/02  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,23.2353905536,23.2353905536
 01/02  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,16.0000313588,16.0000313588
 01/02  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,16.1095035067,16.1095035067
 01/02  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,18.4647495832,18.4647495832
 01/02  17:00:00,73.8377565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,24.5291312184,24.5291312184
 01/02  18:00:00,31.3079673117,1.89489481016,0.0,0.0,16.4436737891,4.04639871239,31.2034795984,31.2034795984
 01/02  19:00:00,17.5783061551,2.16248188065,0.0,0.0,5.48122459637,1.0115996781,36.4269407997,36.4269407997
 01/02  20:00:00,18.6149845715,3.19916029704,0.0,0.0,5.48122459637,1.0115996781,53.7683774751,53.7683774751
 01/02  21:00:00,18.0772969274,2.66147265293,0.0,0.0,5.48122459637,1.0115996781,45.3469414923,45.3469414923
 01/02  22:00:00,19.0418304004,3.62600612592,0.0,0.0,5.48122459637,1.0115996781,61.2610010586,61.2610010586
 01/02  23:00:00,18.3224094547,2.90658518022,0.0,0.0,5.48122459637,1.0115996781,49.7392185069,49.7392185069
 01/02  24:00:00,19.2588329662,3.84300869171,0.0,0.0,5.48122459637,1.0115996781,65.1085619165,65.1085619165
 01/03  01:00:00,18.4644528241,3.0486285496,0.0,0.0,5.48122459637,1.0115996781,52.3078377133,52.3078377133
 01/03  02:00:00,19.384660649,3.96883637453,0.0,0.0,5.48122459637,1.0115996781,67.3623666835,67.3623666835
 01/03  03:00:00,18.5434115377,3.12758726328,0.0,0.0,5.48122459637,1.0115996781,53.7537146782,53.7537146782
 01/03  04:00:00,19.4636819319,4.04785765743,0.0,0.0,5.48122459637,1.0115996781,68.7880383433,68.7880383433
 01/03  05:00:00,18.589910212,3.17408593753,0.0,0.0,5.48122459637,1.0115996781,54.6148812551,54.6148812551
 01/03  06:00:00,19.4980511519,4.08222687739,0.0,0.0,5.48122459637,1.0115996781,69.4361502337,69.4361502337
 01/03  07:00:00,26.3442613641,10.9284370896,0.0,0.0,5.48122459637,1.0115996781,87.602217183,87.602217183
 01/03  08:00:00,40.8980682139,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,78.905193241,78.905193241
 01/03  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,62.6589935373,62.6589935373
 01/03  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,43.1631038631,43.1631038631
 01/03  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,27.7475742609,27.7475742609
 01/03  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,13.4783927805,13.4783927805
 01/03  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,7.07298167689,7.07298167689
 01/03  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.43487983941,4.43487983941
 01/03  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.38603226808,3.38603226808
 01/03  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.20244269419,3.20244269419
 01/03  17:00:00,73.8377565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.8555469238,6.8555469238
 01/03  18:00:00,30.7441426118,1.33107011028,0.0,0.0,16.4436737891,4.04639871239,21.8948023756,21.8948023756
 01/03  19:00:00,17.1997715193,1.78394724486,0.0,0.0,5.48122459637,1.0115996781,29.6019320342,29.6019320342
 01/03  20:00:00,18.4225338123,3.00670953783,0.0,0.0,5.48122459637,1.0115996781,50.5444689412,50.5444689412
 01/03  21:00:00,17.9617914545,2.54596718007,0.0,0.0,5.48122459637,1.0115996781,42.869575478,42.869575478
 01/03  22:00:00,19.1623879881,3.74656371363,0.0,0.0,5.48122459637,1.0115996781,63.5130149485,63.5130149485
 01/03  23:00:00,18.4100532699,2.99422899547,0.0,0.0,5.48122459637,1.0115996781,50.6953860626,50.6953860626
 01/03  24:00:00,19.6556859049,4.23986163047,0.0,0.0,5.48122459637,1.0115996781,72.2035571549,72.2035571549
 01/04  01:00:00,18.7473566914,3.33153241693,0.0,0.0,5.48122459637,1.0115996781,56.5915171671,56.5915171671
 01/04  02:00:00,20.0442820009,4.62845772646,0.0,0.0,5.48122459637,1.0115996781,79.0559939592,79.0559939592
 01/04  03:00:00,19.0174728598,3.60164858532,0.0,0.0,5.48122459637,1.0115996781,61.3146023166,61.3146023166
 01/04  04:00:00,20.3644434694,4.94861919498,0.0,0.0,5.48122459637,1.0115996781,84.7105748058,84.7105748058
 01/04  05:00:00,19.2443897276,3.82856545315,0.0,0.0,5.48122459637,1.0115996781,65.2854249811,65.2854249811
 01/04  06:00:00,20.907870298,5.49204602358,0.0,0.0,5.48122459637,1.0115996781,94.3823019866,94.3823019866
 01/04  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,121.143663546,121.143663546
 01/04  08:00:00,41.0878803865,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,99.4272921514,99.4272921514
 01/04  09:00:00,57.3402026287,10.8788330294,0.0,0.0,38.3685721746,8.09279742479,79.044613856,79.044613856
 01/04  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,59.7385489029,59.7385489029
 01/04  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,44.5343365335,44.5343365335
 01/04  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,30.7263776196,30.7263776196
 01/04  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,21.1779162961,21.1779162961
 01/04  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,12.7999992364,12.7999992364
 01/04  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,9.29659555071,9.29659555071
 01/04  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,10.9023024723,10.9023024723
 01/04  17:00:00,73.8377565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,20.3778320717,20.3778320717
 01/04  18:00:00,31.2917416448,1.87866914328,0.0,0.0,16.4436737891,4.04639871239,30.9033594464,30.9033594464
 01/04  19:00:00,17.5589071986,2.14308292411,0.0,0.0,5.48122459637,1.0115996781,35.7665623226,35.7665623226
 01/04  20:00:00,18.826054188,3.41022991355,0.0,0.0,5.48122459637,1.0115996781,57.3724190346,57.3724190346
 01/04  21:00:00,18.3663193079,2.95049503346,0.0,0.0,5.48122459637,1.0115996781,49.9142939416,49.9142939416
 01/04  22:00:00,19.6554807546,4.23965648015,0.0,0.0,5.48122459637,1.0115996781,71.9474436726,71.9474436726
 01/04  23:00:00,18.7364895223,3.32066524779,0.0,0.0,5.48122459637,1.0115996781,56.4290945686,56.4290945686
 01/04  24:00:00,20.0503909644,4.63456668989,0.0,0.0,5.48122459637,1.0115996781,78.9495221263,78.9495221263
 01/05  01:00:00,19.1699477953,3.75412352087,0.0,0.0,5.48122459637,1.0115996781,64.0145638105,64.0145638105
 01/05  02:00:00,20.6874303696,5.27160609509,0.0,0.0,5.48122459637,1.0115996781,90.0232048635,90.0232048635
 01/05  03:00:00,19.8588375499,4.44301327545,0.0,0.0,5.48122459637,1.0115996781,81.5960707486,81.5960707486
 01/05  04:00:00,21.4392398326,6.02341555814,0.0,0.0,5.48122459637,1.0115996781,117.070228076,117.070228076
 01/05  05:00:00,20.2122678357,4.79644356123,0.0,0.0,5.48122459637,1.0115996781,101.535462988,101.535462988
 01/05  06:00:00,21.7072821882,6.29145791374,0.0,0.0,5.48122459637,1.0115996781,131.283175123,131.283175123
 01/05  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,166.623335361,166.623335361
 01/05  08:00:00,41.0878803865,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,149.960583897,149.960583897
 01/05  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,116.129891486,116.129891486
 01/05  10:00:00,69.3899232388,10.9545047686,0.0,0.0,49.3310213673,9.10439710289,85.7977905802,85.7977905802
 01/05  11:00:00,69.3266525146,10.8912340444,0.0,0.0,49.3310213673,9.10439710289,72.878412923,72.878412923
 01/05  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,58.4503131215,58.4503131215
 01/05  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,46.6137265791,46.6137265791
 01/05  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,40.662768305,40.662768305
 01/05  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,40.273343264,40.273343264
 01/05  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,39.6925792991,39.6925792991
 01/05  17:00:00,73.8377565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,47.4878756836,47.4878756836
 01/05  18:00:00,32.506776246,3.09370374454,0.0,0.0,16.4436737891,4.04639871239,51.3935291686,51.3935291686
 01/05  19:00:00,18.757021058,3.34119678354,0.0,0.0,5.48122459637,1.0115996781,56.4051244722,56.4051244722
 01/05  20:00:00,20.6016836801,5.18585940561,0.0,0.0,5.48122459637,1.0115996781,90.0188617563,90.0188617563
 01/05  21:00:00,19.7411936808,4.3253694063,0.0,0.0,5.48122459637,1.0115996781,86.3720275862,86.3720275862
 01/05  22:00:00,21.3151860702,5.89936179574,0.0,0.0,5.48122459637,1.0115996781,121.862985951,121.862985951
 01/05  23:00:00,20.124128735,4.70830446054,0.0,0.0,5.48122459637,1.0115996781,106.714493069,106.714493069
 01/05  24:00:00,21.7141108022,6.29828652774,0.0,0.0,5.48122459637,1.0115996781,140.438410688,140.438410688
 01/06  01:00:00,20.4252016895,5.00937741506,0.0,0.0,5.48122459637,1.0115996781,121.876530748,121.876530748
 01/06  02:00:00,21.9678055386,6.55198126409,0.0,0.0,5.48122459637,1.0115996781,150.752327755,150.752327755
 01/06  03:00:00,20.5573853291,5.14156105468,0.0,0.0,5.48122459637,1.0115996781,128.249185186,128.249185186
 01/06  04:00:00,22.2072824034,6.79145812895,0.0,0.0,5.48122459637,1.0115996781,161.611949175,161.611949175
 01/06  05:00:00,20.8591138658,5.44328959133,0.0,0.0,5.48122459637,1.0115996781,144.201734971,144.201734971
 01/06  06:00:00,22.6191699407,7.20334566625,0.0,0.0,5.48122459637,1.0115996781,179.891252405,179.891252405
 01/06  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,218.4126246,218.4126246
 01/06  08:00:00,41.0878803865,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,195.975521966,195.975521966
 01/06  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,166.599433404,166.599433404
 01/06  10:00:00,69.5660687474,11.1306502772,0.0,0.0,49.3310213673,9.10439710289,132.8487849,132.8487849
 01/06  11:00:00,69.5660687474,11.1306502772,0.0,0.0,49.3310213673,9.10439710289,104.025961726,104.025961726
 01/06  12:00:00,69.5660687474,11.1306502772,0.0,0.0,49.3310213673,9.10439710289,85.4950451053,85.4950451053
 01/06  13:00:00,62.9851717186,11.0425775229,0.0,0.0,43.8497967709,8.09279742479,79.5965019319,79.5965019319
 01/06  14:00:00,69.3018504845,10.8664320143,0.0,0.0,49.3310213673,9.10439710289,71.5538661292,71.5538661292
 01/06  15:00:00,69.3514545447,10.9160360745,0.0,0.0,49.3310213673,9.10439710289,62.8213445328,62.8213445328
 01/06  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,58.447541219,58.447541219
 01/06  17:00:00,72.3505899082,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,63.0255675734,63.0255675734
 01/06  18:00:00,32.86169648,3.44862397848,0.0,0.0,16.4436737891,4.04639871239,57.2210027192,57.2210027192
 01/06  19:00:00,19.0234253656,3.60760109109,0.0,0.0,5.48122459637,1.0115996781,63.5582260924,63.5582260924
 01/06  20:00:00,20.3236766744,4.90785239996,0.0,0.0,5.48122459637,1.0115996781,90.0403942763,90.0403942763
 01/06  21:00:00,19.379287116,3.96346284157,0.0,0.0,5.48122459637,1.0115996781,76.7110247339,76.7110247339
 01/06  22:00:00,20.4938454944,5.07802121997,0.0,0.0,5.48122459637,1.0115996781,96.1739943597,96.1739943597
 01/06  23:00:00,19.444661207,4.02883693257,0.0,0.0,5.48122459637,1.0115996781,78.6980360902,78.6980360902
 01/06  24:00:00,20.4767921521,5.06096787768,0.0,0.0,5.48122459637,1.0115996781,94.8755660483,94.8755660483
 01/07  01:00:00,19.4358530833,4.02002880883,0.0,0.0,5.48122459637,1.0115996781,78.2128415341,78.2128415341
 01/07  02:00:00,20.5198145711,5.10399029661,0.0,0.0,5.48122459637,1.0115996781,96.2393766783,96.2393766783
 01/07  03:00:00,19.4960477683,4.08022349379,0.0,0.0,5.48122459637,1.0115996781,80.7851492164,80.7851492164
 01/07  04:00:00,20.5514646857,5.13564041125,0.0,0.0,5.48122459637,1.0115996781,97.0522730225,97.0522730225
 01/07  05:00:00,19.4218314736,4.00600719918,0.0,0.0,5.48122459637,1.0115996781,76.329592284,76.329592284
 01/07  06:00:00,20.4170138308,5.00118955638,0.0,0.0,5.48122459637,1.0115996781,91.5609315984,91.5609315984
 01/07  07:00:00,19.4047451393,3.98892086486,0.0,0.0,5.48122459637,1.0115996781,75.980986779,75.980986779
 01/07  08:00:00,20.597807885,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,122.723893943,122.723893943
 01/07  09:00:00,18.6350742298,11.1306502772,0.0,0.0,5.48122459637,2.0231993562,101.121646684,101.121646684
 01/07  10:00:00,28.1558425123,10.9545047686,0.0,0.0,13.1549390313,4.04639871239,76.3168578284,76.3168578284
 01/07  11:00:00,28.1049728031,10.9036350595,0.0,0.0,13.1549390313,4.04639871239,61.0627992934,61.0627992934
 01/07  12:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,49.5169146784,49.5169146784
 01/07  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,44.9372591113,44.9372591113
 01/07  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,34.4250828799,34.4250828799
 01/07  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,26.1476547472,26.1476547472
 01/07  16:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,24.7388895252,24.7388895252
 01/07  17:00:00,10.9701679515,1.50301034373,0.0,0.0,5.48122459637,1.0115996781,24.7742015164,24.7742015164
 01/07  18:00:00,17.2036725978,1.7878483233,0.0,0.0,5.48122459637,1.0115996781,29.9903561627,29.9903561627
 01/07  19:00:00,18.2670901175,2.85126584304,0.0,0.0,5.48122459637,1.0115996781,48.0488499961,48.0488499961
 01/07  20:00:00,17.7776823667,2.36185809224,0.0,0.0,5.48122459637,1.0115996781,39.9693960027,39.9693960027
 01/07  21:00:00,18.8207801476,3.40495587313,0.0,0.0,5.48122459637,1.0115996781,57.7061397198,57.7061397198
 01/07  22:00:00,18.1458934104,2.73006913592,0.0,0.0,5.48122459637,1.0115996781,46.3841231146,46.3841231146
 01/07  23:00:00,19.2502688601,3.83444458563,0.0,0.0,5.48122459637,1.0115996781,65.2491969729,65.2491969729
 01/07  24:00:00,18.4860227545,3.07019848003,0.0,0.0,5.48122459637,1.0115996781,52.3329541382,52.3329541382
 01/08  01:00:00,19.6441684749,4.22834420042,0.0,0.0,5.48122459637,1.0115996781,72.1691473807,72.1691473807
 01/08  02:00:00,18.6891684876,3.27334421315,0.0,0.0,5.48122459637,1.0115996781,55.8831296561,55.8831296561
 01/08  03:00:00,19.8391712246,4.42334695011,0.0,0.0,5.48122459637,1.0115996781,75.6078752294,75.6078752294
 01/08  04:00:00,18.8086114295,3.39278715505,0.0,0.0,5.48122459637,1.0115996781,57.9695807652,57.9695807652
 01/08  05:00:00,19.9629804101,4.54715613561,0.0,0.0,5.48122459637,1.0115996781,77.7944199967,77.7944199967
 01/08  06:00:00,18.8278643517,3.41204007721,0.0,0.0,5.48122459637,1.0115996781,58.3054222377,58.3054222377
 01/08  07:00:00,20.0585508205,4.642726546,0.0,0.0,5.48122459637,1.0115996781,78.9945317241,78.9945317241
 01/08  08:00:00,13.3667152067,3.89955759887,0.0,0.0,5.48122459637,1.0115996781,66.5318124214,66.5318124214
 01/08  09:00:00,11.3611711456,4.86834687118,0.0,0.0,5.48122459637,1.0115996781,81.1611115125,81.1611115125
 01/08  10:00:00,9.50952340598,3.01669913151,0.0,0.0,5.48122459637,1.0115996781,51.2177109287,51.2177109287
 01/08  11:00:00,9.71312218326,3.2202979088,0.0,0.0,5.48122459637,1.0115996781,54.5349523961,54.5349523961
 01/08  12:00:00,8.29335476289,1.80053048843,0.0,0.0,5.48122459637,1.0115996781,30.417845261,30.417845261
 01/08  13:00:00,8.26971043824,1.77688616378,0.0,0.0,5.48122459637,1.0115996781,29.9283652495,29.9283652495
 01/08  14:00:00,7.54172034669,1.04889607223,0.0,0.0,5.48122459637,1.0115996781,17.7197203199,17.7197203199
 01/08  15:00:00,7.7541844043,1.26136012984,0.0,0.0,5.48122459637,1.0115996781,21.27140306,21.27140306
 01/08  16:00:00,7.41007946408,0.917255189615,0.0,0.0,5.48122459637,1.0115996781,15.3906791572,15.3906791572
 01/08  17:00:00,11.0008508886,1.53369328084,0.0,0.0,5.48122459637,1.0115996781,25.9440519449,25.9440519449
 01/08  18:00:00,17.1239347214,1.70811044698,0.0,0.0,5.48122459637,1.0115996781,29.1418429434,29.1418429434
 01/08  19:00:00,18.4395806283,3.02375635386,0.0,0.0,5.48122459637,1.0115996781,51.5676287475,51.5676287475
 01/08  20:00:00,18.0444730912,2.62864881671,0.0,0.0,5.48122459637,1.0115996781,44.9236252491,44.9236252491
 01/08  21:00:00,19.2185413141,3.8027170396,0.0,0.0,5.48122459637,1.0115996781,65.0123668416,65.0123668416
 01/08  22:00:00,18.4843801205,3.06855584603,0.0,0.0,5.48122459637,1.0115996781,52.5118137607,52.5118137607
 01/08  23:00:00,19.6861236389,4.27029936439,0.0,0.0,5.48122459637,1.0115996781,73.1371067804,73.1371067804
 01/08  24:00:00,18.7648041316,3.34897985714,0.0,0.0,5.48122459637,1.0115996781,57.3524158859,57.3524158859
 01/09  01:00:00,19.9811278295,4.56530355501,0.0,0.0,5.48122459637,1.0115996781,78.2621192123,78.2621192123
 01/09  02:00:00,18.944256148,3.52843187354,0.0,0.0,5.48122459637,1.0115996781,60.4379854063,60.4379854063
 01/09  03:00:00,20.1634137892,4.74758951474,0.0,0.0,5.48122459637,1.0115996781,81.4271590462,81.4271590462
 01/09  04:00:00,19.0622038699,3.64637959542,0.0,0.0,5.48122459637,1.0115996781,62.4660049408,62.4660049408
 01/09  05:00:00,20.5186459031,5.10282162864,0.0,0.0,5.48122459637,1.0115996781,85.6000417192,85.6000417192
 01/09  06:00:00,19.480808847,4.06498457255,0.0,0.0,5.48122459637,1.0115996781,72.1649453174,72.1649453174
 01/09  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,128.092801035,128.092801035
 01/09  08:00:00,41.0878803865,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,98.1609215038,98.1609215038
 01/09  09:00:00,57.3278016136,10.8664320143,0.0,0.0,38.3685721746,8.09279742479,80.8601954489,80.8601954489
 01/09  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,65.425660758,65.425660758
 01/09  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,53.1599896596,53.1599896596
 01/09  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,44.9019221334,44.9019221334
 01/09  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,40.62265921,40.62265921
 01/09  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,32.8367583454,32.8367583454
 01/09  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,24.9756486917,24.9756486917
 01/09  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,18.7138920953,18.7138920953
 01/09  17:00:00,72.3505899082,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,21.8964305392,21.8964305392
 01/09  18:00:00,31.23734504,1.82427253855,0.0,0.0,16.4436737891,4.04639871239,30.1071981711,30.1071981711
 01/09  19:00:00,17.475062899,2.05923862457,0.0,0.0,5.48122459637,1.0115996781,34.645807933,34.645807933
 01/09  20:00:00,18.4818275575,3.06600328303,0.0,0.0,5.48122459637,1.0115996781,51.5697998601,51.5697998601
 01/09  21:00:00,17.9493609099,2.53353663543,0.0,0.0,5.48122459637,1.0115996781,43.1770777309,43.1770777309
 01/09  22:00:00,18.8321565847,3.41633231021,0.0,0.0,5.48122459637,1.0115996781,57.7450897241,57.7450897241
 01/09  23:00:00,18.2428810674,2.82705679289,0.0,0.0,5.48122459637,1.0115996781,48.4135284201,48.4135284201
 01/09  24:00:00,19.3574189174,3.94159464295,0.0,0.0,5.48122459637,1.0115996781,66.8938356696,66.8938356696
 01/10  01:00:00,18.6454297047,3.22960543028,0.0,0.0,5.48122459637,1.0115996781,55.5038532719,55.5038532719
 01/10  02:00:00,19.7104716008,4.29464732635,0.0,0.0,5.48122459637,1.0115996781,73.0572522505,73.0572522505
 01/10  03:00:00,18.8478929711,3.43206869661,0.0,0.0,5.48122459637,1.0115996781,59.0850958673,59.0850958673
 01/10  04:00:00,19.8929494323,4.47712515784,0.0,0.0,5.48122459637,1.0115996781,76.2545879238,76.2545879238
 01/10  05:00:00,18.9706327159,3.55480844145,0.0,0.0,5.48122459637,1.0115996781,61.26287887,61.26287887
 01/10  06:00:00,20.0234467929,4.60762251844,0.0,0.0,5.48122459637,1.0115996781,78.539430942,78.539430942
 01/10  07:00:00,26.2822562888,10.8664320143,0.0,0.0,5.48122459637,1.0115996781,97.4628077162,97.4628077162
 01/10  08:00:00,40.8236621236,10.8664320143,0.0,0.0,21.9248983855,5.05799839049,83.4686576102,83.4686576102
 01/10  09:00:00,57.3898066889,10.9284370896,0.0,0.0,38.3685721746,8.09279742479,68.9905749575,68.9905749575
 01/10  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,50.2420024948,50.2420024948
 01/10  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,30.2675929215,30.2675929215
 01/10  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,18.5258989363,18.5258989363
 01/10  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,13.3307872763,13.3307872763
 01/10  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.20806177339,6.20806177339
 01/10  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.35463693347,4.35463693347
 01/10  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.86119121064,3.86119121064
 01/10  17:00:00,72.3505899082,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,9.63490339525,9.63490339525
 01/10  18:00:00,30.9739869387,1.56091443716,0.0,0.0,16.4436737891,4.04639871239,25.7127601991,25.7127601991
 01/10  19:00:00,17.4666556895,2.05083141507,0.0,0.0,5.48122459637,1.0115996781,34.2680827332,34.2680827332
 01/10  20:00:00,18.7712089679,3.35538469345,0.0,0.0,5.48122459637,1.0115996781,56.4890074482,56.4890074482
 01/10  21:00:00,18.2144672494,2.79864297494,0.0,0.0,5.48122459637,1.0115996781,47.3270316307,47.3270316307
 01/10  22:00:00,19.4050564962,3.98923222176,0.0,0.0,5.48122459637,1.0115996781,67.6311752803,67.6311752803
 01/10  23:00:00,18.6319849139,3.21616063941,0.0,0.0,5.48122459637,1.0115996781,54.6477889666,54.6477889666
 01/10  24:00:00,19.844956005,4.42913173054,0.0,0.0,5.48122459637,1.0115996781,75.404623771,75.404623771
 01/11  01:00:00,18.8897251172,3.47390084269,0.0,0.0,5.48122459637,1.0115996781,59.1863724258,59.1863724258
 01/11  02:00:00,20.2242822554,4.80845798096,0.0,0.0,5.48122459637,1.0115996781,82.0993695121,82.0993695121
 01/11  03:00:00,19.196462586,3.78063831155,0.0,0.0,5.48122459637,1.0115996781,64.5491248592,64.5491248592
 01/11  04:00:00,20.7385797267,5.32275545228,0.0,0.0,5.48122459637,1.0115996781,90.8972705857,90.8972705857
 01/11  05:00:00,19.7013151854,4.28549091095,0.0,0.0,5.48122459637,1.0115996781,78.2593672338,78.2593672338
 01/11  06:00:00,21.163374041,5.74754976656,0.0,0.0,5.48122459637,1.0115996781,110.10051613,110.10051613
 01/11  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,138.684806314,138.684806314
 01/11  08:00:00,39.6007137198,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,116.461456442,116.461456442
 01/11  09:00:00,57.4158743679,10.9545047686,0.0,0.0,38.3685721746,8.09279742479,85.5862834665,85.5862834665
 01/11  10:00:00,69.3514545447,10.9160360745,0.0,0.0,49.3310213673,9.10439710289,62.7016780017,62.7016780017
 01/11  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,43.9671632103,43.9671632103
 01/11  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,29.301921472,29.301921472
 01/11  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,20.9496544902,20.9496544902
 01/11  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,10.6636278003,10.6636278003
 01/11  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.67059363824,4.67059363824
 01/11  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.98354614929,3.98354614929
 01/11  17:00:00,72.3505899082,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,10.3280826974,10.3280826974
 01/11  18:00:00,30.9970440444,1.58397154288,0.0,0.0,16.4436737891,4.04639871239,26.1111739848,26.1111739848
 01/11  19:00:00,17.4070191211,1.99119484665,0.0,0.0,5.48122459637,1.0115996781,33.2515118002,33.2515118002
 01/11  20:00:00,18.5496763317,3.13385205727,0.0,0.0,5.48122459637,1.0115996781,52.732367721,52.732367721
 01/11  21:00:00,18.0592304208,2.6434061463,0.0,0.0,5.48122459637,1.0115996781,44.7078433218,44.7078433218
 01/11  22:00:00,19.2722617913,3.85643751685,0.0,0.0,5.48122459637,1.0115996781,65.4021968194,65.4021968194
 01/11  23:00:00,18.4526554841,3.03683120968,0.0,0.0,5.48122459637,1.0115996781,51.607423212,51.607423212
 01/11  24:00:00,19.5980520239,4.18222774943,0.0,0.0,5.48122459637,1.0115996781,71.1963141226,71.1963141226
 01/12  01:00:00,18.7229570346,3.30713276018,0.0,0.0,5.48122459637,1.0115996781,56.3668826835,56.3668826835
 01/12  02:00:00,19.9291027285,4.51327845399,0.0,0.0,5.48122459637,1.0115996781,77.051858038,77.051858038
 01/12  03:00:00,18.9199562722,3.50413199777,0.0,0.0,5.48122459637,1.0115996781,59.8365411942,59.8365411942
 01/12  04:00:00,20.1447506901,4.72892641562,0.0,0.0,5.48122459637,1.0115996781,80.8820538882,80.8820538882
 01/12  05:00:00,19.0718651124,3.65604083799,0.0,0.0,5.48122459637,1.0115996781,62.5034784308,62.5034784308
 01/12  06:00:00,20.4154925255,4.999668251,0.0,0.0,5.48122459637,1.0115996781,84.732417259,84.732417259
 01/12  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,108.581662356,108.581662356
 01/12  08:00:00,39.3364954569,10.8664320143,0.0,0.0,21.9248983855,5.05799839049,90.4111674166,90.4111674166
 01/12  09:00:00,57.3650046588,10.9036350595,0.0,0.0,38.3685721746,8.09279742479,72.5900319759,72.5900319759
 01/12  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,52.2647582414,52.2647582414
 01/12  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,33.5192340731,33.5192340731
 01/12  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,16.6582596974,16.6582596974
 01/12  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,7.9267749833,7.9267749833
 01/12  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.33762995251,4.33762995251
 01/12  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.89158281961,2.89158281961
 01/12  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.18879758485,2.18879758485
 01/12  17:00:00,72.3505899082,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.31986994635,4.31986994635
 01/12  18:00:00,30.4340048437,1.0209323422,0.0,0.0,16.4436737891,4.04639871239,16.8440627251,16.8440627251
 01/12  19:00:00,17.316805384,1.90098110954,0.0,0.0,5.48122459637,1.0115996781,31.4142625582,31.4142625582
 01/12  20:00:00,17.6129186268,2.19709435234,0.0,0.0,5.48122459637,1.0115996781,36.8828848111,36.8828848111
 01/12  21:00:00,18.1535585303,2.73773425584,0.0,0.0,5.48122459637,1.0115996781,46.0843327037,46.0843327037
 01/12  22:00:00,18.1166374992,2.70081322473,0.0,0.0,5.48122459637,1.0115996781,45.7059164613,45.7059164613
 01/12  23:00:00,18.6685708071,3.25274653263,0.0,0.0,5.48122459637,1.0115996781,55.0750306401,55.0750306401
 01/12  24:00:00,18.5831892788,3.16736500432,0.0,0.0,5.48122459637,1.0115996781,53.9118916446,53.9118916446
 01/13  01:00:00,19.2161194918,3.80029521736,0.0,0.0,5.48122459637,1.0115996781,64.6034277278,64.6034277278
 01/13  02:00:00,19.0339029427,3.6180786682,0.0,0.0,5.48122459637,1.0115996781,61.8528277276,61.8528277276
 01/13  03:00:00,19.7282712768,4.31244700234,0.0,0.0,5.48122459637,1.0115996781,73.5033594978,73.5033594978
 01/13  04:00:00,19.4453900644,4.02956578996,0.0,0.0,5.48122459637,1.0115996781,69.1269154378,69.1269154378
 01/13  05:00:00,20.1875218691,4.77169759463,0.0,0.0,5.48122459637,1.0115996781,81.4930135124,81.4930135124
 01/13  06:00:00,20.0269006628,4.61107638836,0.0,0.0,5.48122459637,1.0115996781,81.075115655,81.075115655
 01/13  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,135.331287166,135.331287166
 01/13  08:00:00,39.6007137198,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,119.155461615,119.155461615
 01/13  09:00:00,57.3718379908,10.9104683914,0.0,0.0,38.3685721746,8.09279742479,89.2129711694,89.2129711694
 01/13  10:00:00,69.3638555598,10.9284370896,0.0,0.0,49.3310213673,9.10439710289,62.9384051161,62.9384051161
 01/13  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,40.8534691096,40.8534691096
 01/13  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,25.0741560709,25.0741560709
 01/13  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,15.7633126137,15.7633126137
 01/13  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.12658031522,7.12658031522
 01/13  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.6108204539,4.6108204539
 01/13  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.59191905354,4.59191905354
 01/13  17:00:00,72.3505899082,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,14.218705757,14.218705757
 01/13  18:00:00,31.2636645802,1.85059207873,0.0,0.0,16.4436737891,4.04639871239,30.4479354655,30.4479354655
 01/13  19:00:00,17.7596554202,2.34383114571,0.0,0.0,5.48122459637,1.0115996781,39.2857879904,39.2857879904
 01/13  20:00:00,19.1092226136,3.69339833916,0.0,0.0,5.48122459637,1.0115996781,62.0745186019,62.0745186019
 01/13  21:00:00,18.5713758152,3.15555154075,0.0,0.0,5.48122459637,1.0115996781,53.7173963021,53.7173963021
 01/13  22:00:00,19.7769756198,4.3611513453,0.0,0.0,5.48122459637,1.0115996781,73.7815161085,73.7815161085
 01/13  23:00:00,18.9752861332,3.55946185877,0.0,0.0,5.48122459637,1.0115996781,60.909340438,60.909340438
 01/13  24:00:00,20.1647590189,4.74893474439,0.0,0.0,5.48122459637,1.0115996781,80.6232839154,80.6232839154
 01/14  01:00:00,19.251720888,3.83589661357,0.0,0.0,5.48122459637,1.0115996781,65.8468762321,65.8468762321
 01/14  02:00:00,20.5696321054,5.1538078309,0.0,0.0,5.48122459637,1.0115996781,87.02506266,87.02506266
 01/14  03:00:00,19.7185947125,4.30277043801,0.0,0.0,5.48122459637,1.0115996781,76.0450284477,76.0450284477
 01/14  04:00:00,20.9259313976,5.5101071231,0.0,0.0,5.48122459637,1.0115996781,100.076216878,100.076216878
 01/14  05:00:00,19.8671154634,4.4512911889,0.0,0.0,5.48122459637,1.0115996781,86.2086471187,86.2086471187
 01/14  06:00:00,21.1842020176,5.76837774309,0.0,0.0,5.48122459637,1.0115996781,114.042103783,114.042103783
 01/14  07:00:00,20.1751667101,4.75934243564,0.0,0.0,5.48122459637,1.0115996781,103.148117738,103.148117738
 01/14  08:00:00,19.1106412183,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,161.503405773,161.503405773
 01/14  09:00:00,18.6350742298,11.1306502772,0.0,0.0,5.48122459637,2.0231993562,133.056234139,133.056234139
 01/14  10:00:00,28.3319880209,11.1306502772,0.0,0.0,13.1549390313,4.04639871239,94.002307583,94.002307583
 01/14  11:00:00,28.080170773,10.8788330294,0.0,0.0,13.1549390313,4.04639871239,65.7027768488,65.7027768488
 01/14  12:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,48.1453731726,48.1453731726
 01/14  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,37.5201361634,37.5201361634
 01/14  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,28.0691479915,28.0691479915
 01/14  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,23.2873600213,23.2873600213
 01/14  16:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,23.2743456506,23.2743456506
 01/14  17:00:00,11.1175698306,1.65041222279,0.0,0.0,5.48122459637,1.0115996781,27.0933932887,27.0933932887
 01/14  18:00:00,17.4708702727,2.0550459982,0.0,0.0,5.48122459637,1.0115996781,34.2538905306,34.2538905306
 01/14  19:00:00,18.9340703904,3.51824611595,0.0,0.0,5.48122459637,1.0115996781,59.1669247948,59.1669247948
 01/14  20:00:00,18.4596551886,3.04383091415,0.0,0.0,5.48122459637,1.0115996781,51.4624702471,51.4624702471
 01/14  21:00:00,19.760328911,4.34450463656,0.0,0.0,5.48122459637,1.0115996781,73.6751354688,73.6751354688
 01/14  22:00:00,18.858180614,3.44235633954,0.0,0.0,5.48122459637,1.0115996781,58.4461724241,58.4461724241
 01/14  23:00:00,20.1772570862,4.76143281173,0.0,0.0,5.48122459637,1.0115996781,81.0310264486,81.0310264486
 01/14  24:00:00,19.4039228983,3.98809862381,0.0,0.0,5.48122459637,1.0115996781,68.7045870033,68.7045870033
 01/15  01:00:00,20.8877078427,5.47188356828,0.0,0.0,5.48122459637,1.0115996781,98.0333354514,98.0333354514
 01/15  02:00:00,19.6844172822,4.26859300775,0.0,0.0,5.48122459637,1.0115996781,81.3261369929,81.3261369929
 01/15  03:00:00,21.1182062779,5.70238200345,0.0,0.0,5.48122459637,1.0115996781,111.137129875,111.137129875
 01/15  04:00:00,19.9744262563,4.55860198188,0.0,0.0,5.48122459637,1.0115996781,96.9677067224,96.9677067224
 01/15  05:00:00,21.5469274211,6.13110314661,0.0,0.0,5.48122459637,1.0115996781,130.266604069,130.266604069
 01/15  06:00:00,20.3250785213,4.9092542468,0.0,0.0,5.48122459637,1.0115996781,114.823722156,114.823722156
 01/15  07:00:00,22.0068584955,6.591034221,0.0,0.0,5.48122459637,1.0115996781,150.316547263,150.316547263
 01/15  08:00:00,13.0517556786,5.07176473751,0.0,0.0,5.48122459637,1.0115996781,122.041904264,122.041904264
 01/15  09:00:00,12.5064006339,6.01357635947,0.0,0.0,5.48122459637,1.0115996781,128.972729985,128.972729985
 01/15  10:00:00,10.5193521865,4.02652791201,0.0,0.0,5.48122459637,1.0115996781,80.7798383477,80.7798383477
 01/15  11:00:00,10.7855112298,4.29268695534,0.0,0.0,5.48122459637,1.0115996781,72.2425220741,72.2425220741
 01/15  12:00:00,9.05826064509,2.56543637063,0.0,0.0,5.48122459637,1.0115996781,43.531946519,43.531946519
 01/15  13:00:00,9.55435347678,3.06152920231,0.0,0.0,5.48122459637,1.0115996781,51.7749663046,51.7749663046
 01/15  14:00:00,8.62244940538,2.12962513092,0.0,0.0,5.48122459637,1.0115996781,36.0563710345,36.0563710345
 01/15  15:00:00,9.34514359847,2.852319324,0.0,0.0,5.48122459637,1.0115996781,48.4022047062,48.4022047062
 01/15  16:00:00,8.84023586992,2.34741159546,0.0,0.0,5.48122459637,1.0115996781,39.8998454359,39.8998454359
 01/15  17:00:00,13.0329204248,3.56576281704,0.0,0.0,5.48122459637,1.0115996781,60.6314199136,60.6314199136
 01/15  18:00:00,18.5468288449,3.13100457047,0.0,0.0,5.48122459637,1.0115996781,53.4101659684,53.4101659684
 01/15  19:00:00,20.0112993831,4.59547510864,0.0,0.0,5.48122459637,1.0115996781,78.5006636818,78.5006636818
 01/15  20:00:00,19.2930723177,3.87724804328,0.0,0.0,5.48122459637,1.0115996781,66.736563787,66.736563787
 01/15  21:00:00,20.7852369685,5.36941269399,0.0,0.0,5.48122459637,1.0115996781,96.3935830552,96.3935830552
 01/15  22:00:00,19.6025585991,4.18673432465,0.0,0.0,5.48122459637,1.0115996781,79.007984793,79.007984793
 01/15  23:00:00,20.9548503196,5.53902604515,0.0,0.0,5.48122459637,1.0115996781,106.110923414,106.110923414
 01/15  24:00:00,19.7531193785,4.33729510403,0.0,0.0,5.48122459637,1.0115996781,88.0478058757,88.0478058757
 01/16  01:00:00,21.0929686224,5.67714434794,0.0,0.0,5.48122459637,1.0115996781,113.135220377,113.135220377
 01/16  02:00:00,19.8444294199,4.42860514545,0.0,0.0,5.48122459637,1.0115996781,93.6757073755,93.6757073755
 01/16  03:00:00,21.2206934301,5.8048691556,0.0,0.0,5.48122459637,1.0115996781,118.897201426,118.897201426
 01/16  04:00:00,19.9212467286,4.50542245413,0.0,0.0,5.48122459637,1.0115996781,97.5668434857,97.5668434857
 01/16  05:00:00,21.3047886956,5.88896442113,0.0,0.0,5.48122459637,1.0115996781,122.642996468,122.642996468
 01/16  06:00:00,19.9768660779,4.56104180342,0.0,0.0,5.48122459637,1.0115996781,100.427870883,100.427870883
 01/16  07:00:00,21.3692891832,5.95346490872,0.0,0.0,5.48122459637,1.0115996781,125.601045069,125.601045069
 01/16  08:00:00,12.5522336672,4.5722427261,0.0,0.0,5.48122459637,1.0115996781,101.90415023,101.90415023
 01/16  09:00:00,12.1147730038,5.62194872929,0.0,0.0,5.48122459637,1.0115996781,116.387563466,116.387563466
 01/16  10:00:00,10.3181068822,3.82528260772,0.0,0.0,5.48122459637,1.0115996781,75.2093685497,75.2093685497
 01/16  11:00:00,10.8108480327,4.31802375826,0.0,0.0,5.48122459637,1.0115996781,72.7924909266,72.7924909266
 01/16  12:00:00,9.16964029732,2.67681602286,0.0,0.0,5.48122459637,1.0115996781,45.3602306776,45.3602306776
 01/16  13:00:00,9.5741672054,3.08134293094,0.0,0.0,5.48122459637,1.0115996781,51.9880680163,51.9880680163
 01/16  14:00:00,8.58844547078,2.09562119632,0.0,0.0,5.48122459637,1.0115996781,35.2527461002,35.2527461002
 01/16  15:00:00,9.18820428774,2.69538001328,0.0,0.0,5.48122459637,1.0115996781,45.2309300241,45.2309300241
 01/16  16:00:00,8.51780811644,2.02498384198,0.0,0.0,5.48122459637,1.0115996781,33.9373122451,33.9373122451
 01/16  17:00:00,11.1354966584,3.1555057173,0.0,0.0,5.48122459637,1.0115996781,53.1432394463,53.1432394463
 01/16  18:00:00,18.4719908281,3.05616655364,0.0,0.0,5.48122459637,1.0115996781,51.9405811353,51.9405811353
 01/16  19:00:00,20.2453791576,4.8295548831,0.0,0.0,5.48122459637,1.0115996781,82.3756113223,82.3756113223
 01/16  20:00:00,19.686840646,4.27101637154,0.0,0.0,5.48122459637,1.0115996781,78.4698339348,78.4698339348
 01/16  21:00:00,21.2185101285,5.802685854,0.0,0.0,5.48122459637,1.0115996781,113.064745556,113.064745556
 01/16  22:00:00,20.0319443507,4.61612007628,0.0,0.0,5.48122459637,1.0115996781,98.2529269613,98.2529269613
 01/16  23:00:00,21.5336096666,6.11778539212,0.0,0.0,5.48122459637,1.0115996781,128.268625975,128.268625975
 01/16  24:00:00,20.2047289277,4.78890465325,0.0,0.0,5.48122459637,1.0115996781,107.945496579,107.945496579
 01/17  01:00:00,21.6600085081,6.24418423361,0.0,0.0,5.48122459637,1.0115996781,134.929684572,134.929684572
 01/17  02:00:00,20.2716320923,4.85580781781,0.0,0.0,5.48122459637,1.0115996781,112.433526637,112.433526637
 01/17  03:00:00,21.6906122002,6.27478792575,0.0,0.0,5.48122459637,1.0115996781,136.988657855,136.988657855
 01/17  04:00:00,20.1810656131,4.7652413386,0.0,0.0,5.48122459637,1.0115996781,108.976263373,108.976263373
 01/17  05:00:00,21.4699571039,6.05413282946,0.0,0.0,5.48122459637,1.0115996781,129.265404554,129.265404554
 01/17  06:00:00,19.9761372836,4.56031300915,0.0,0.0,5.48122459637,1.0115996781,100.571937055,100.571937055
 01/17  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,152.165887694,152.165887694
 01/17  08:00:00,39.6007137198,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,120.445768521,120.445768521
 01/17  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,98.687897674,98.687897674
 01/17  10:00:00,69.3458868616,10.9104683914,0.0,0.0,49.3310213673,9.10439710289,77.1977339818,77.1977339818
 01/17  11:00:00,69.3390535296,10.9036350595,0.0,0.0,49.3310213673,9.10439710289,59.4351224857,59.4351224857
 01/17  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,44.2842214224,44.2842214224
 01/17  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,35.8466765967,35.8466765967
 01/17  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,27.2343500333,27.2343500333
 01/17  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,22.9328685967,22.9328685967
 01/17  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,21.939711568,21.939711568
 01/17  17:00:00,70.8634232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,29.8118139868,29.8118139868
 01/17  18:00:00,31.8696904007,2.45661789922,0.0,0.0,16.4436737891,4.04639871239,40.4675079047,40.4675079047
 01/17  19:00:00,18.2042598108,2.78843553632,0.0,0.0,5.48122459637,1.0115996781,46.643611489,46.643611489
 01/17  20:00:00,19.6848496529,4.2690253784,0.0,0.0,5.48122459637,1.0115996781,72.2092072041,72.2092072041
 01/17  21:00:00,18.8274608985,3.41163662402,0.0,0.0,5.48122459637,1.0115996781,57.6344971654,57.6344971654
 01/17  22:00:00,20.1507046013,4.73488032679,0.0,0.0,5.48122459637,1.0115996781,80.5405340922,80.5405340922
 01/17  23:00:00,19.1472950514,3.73147077689,0.0,0.0,5.48122459637,1.0115996781,61.9657369753,61.9657369753
 01/17  24:00:00,20.6460756566,5.23025138212,0.0,0.0,5.48122459637,1.0115996781,90.6224598234,90.6224598234
 01/18  01:00:00,19.5724188058,4.1565945313,0.0,0.0,5.48122459637,1.0115996781,77.734184806,77.734184806
 01/18  02:00:00,21.0410400006,5.62521572614,0.0,0.0,5.48122459637,1.0115996781,108.097519343,108.097519343
 01/18  03:00:00,19.866829353,4.45100507851,0.0,0.0,5.48122459637,1.0115996781,92.6353270018,92.6353270018
 01/18  04:00:00,21.4194374542,6.00361317971,0.0,0.0,5.48122459637,1.0115996781,124.520892854,124.520892854
 01/18  05:00:00,20.1511362439,4.73531196943,0.0,0.0,5.48122459637,1.0115996781,107.012444655,107.012444655
 01/18  06:00:00,21.7621516084,6.34632733391,0.0,0.0,5.48122459637,1.0115996781,139.471542859,139.471542859
 01/18  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,169.017975193,169.017975193
 01/18  08:00:00,39.6007137198,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,149.194781965,149.194781965
 01/18  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,112.865076148,112.865076148
 01/18  10:00:00,69.3458868616,10.9104683914,0.0,0.0,49.3310213673,9.10439710289,73.0904685796,73.0904685796
 01/18  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,52.4291567179,52.4291567179
 01/18  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,37.8006239193,37.8006239193
 01/18  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,29.9013013842,29.9013013842
 01/18  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,21.8371337533,21.8371337533
 01/18  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,18.1896285207,18.1896285207
 01/18  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,17.6705934009,17.6705934009
 01/18  17:00:00,70.8634232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,25.7244938247,25.7244938247
 01/18  18:00:00,31.795886412,2.38281391053,0.0,0.0,16.4436737891,4.04639871239,39.1814352508,39.1814352508
 01/18  19:00:00,18.3147309123,2.89890663788,0.0,0.0,5.48122459637,1.0115996781,48.7182592682,48.7182592682
 01/18  20:00:00,19.9202596017,4.50443532724,0.0,0.0,5.48122459637,1.0115996781,76.009904663,76.009904663
 01/18  21:00:00,19.1513303047,3.73550603027,0.0,0.0,5.48122459637,1.0115996781,63.5187068174,63.5187068174
 01/18  22:00:00,20.5788095278,5.16298525331,0.0,0.0,5.48122459637,1.0115996781,87.7665185501,87.7665185501
 01/18  23:00:00,19.7715744609,4.35575018646,0.0,0.0,5.48122459637,1.0115996781,81.207463432,81.207463432
 01/18  24:00:00,21.1943403544,5.77851607996,0.0,0.0,5.48122459637,1.0115996781,112.246433935,112.246433935
 01/19  01:00:00,20.0843282703,4.66850399582,0.0,0.0,5.48122459637,1.0115996781,98.2906459349,98.2906459349
 01/19  02:00:00,21.4208589043,6.00503462986,0.0,0.0,5.48122459637,1.0115996781,123.776709381,123.776709381
 01/19  03:00:00,20.1999904103,4.78416613583,0.0,0.0,5.48122459637,1.0115996781,105.404680187,105.404680187
 01/19  04:00:00,21.5009369833,6.08511270887,0.0,0.0,5.48122459637,1.0115996781,128.553295409,128.553295409
 01/19  05:00:00,20.2427970938,4.82697281931,0.0,0.0,5.48122459637,1.0115996781,108.43610363,108.43610363
 01/19  06:00:00,21.5286038025,6.11277952799,0.0,0.0,5.48122459637,1.0115996781,130.509057256,130.509057256
 01/19  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,154.84659561,154.84659561
 01/19  08:00:00,39.6007137198,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,131.48811345,131.48811345
