Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 01/19  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,96.2329125332,96.2329125332
 01/19  10:00:00,69.3142514995,10.8788330294,0.0,0.0,49.3310213673,9.10439710289,67.4184369368,67.4184369368
 01/19  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,53.2530406278,53.2530406278
 01/19  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,48.3786577015,48.3786577015
 01/19  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,46.0097471065,46.0097471065
 01/19  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,37.3875301641,37.3875301641
 01/19  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,31.331515375,31.331515375
 01/19  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,30.1519559493,30.1519559493
 01/19  17:00:00,70.8634232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,37.3160404797,37.3160404797
 01/19  18:00:00,32.0076735823,2.5946010808,0.0,0.0,16.4436737891,4.04639871239,42.7339104279,42.7339104279
 01/19  19:00:00,18.213290493,2.79746621858,0.0,0.0,5.48122459637,1.0115996781,46.7741476739,46.7741476739
 01/19  20:00:00,19.8271096721,4.41128539766,0.0,0.0,5.48122459637,1.0115996781,74.6343939736,74.6343939736
 01/19  21:00:00,19.101515127,3.68569085257,0.0,0.0,5.48122459637,1.0115996781,62.2578264085,62.2578264085
 01/19  22:00:00,20.8718491169,5.45602484245,0.0,0.0,5.48122459637,1.0115996781,97.5990085692,97.5990085692
 01/19  23:00:00,19.7481456162,4.33232134176,0.0,0.0,5.48122459637,1.0115996781,84.8650412416,84.8650412416
 01/19  24:00:00,21.2339460173,5.81812174283,0.0,0.0,5.48122459637,1.0115996781,115.524395629,115.524395629
 01/20  01:00:00,19.9587772284,4.5429529539,0.0,0.0,5.48122459637,1.0115996781,96.7049619566,96.7049619566
 01/20  02:00:00,21.4348097849,6.01898551039,0.0,0.0,5.48122459637,1.0115996781,125.013778051,125.013778051
 01/20  03:00:00,20.075173022,4.65934874753,0.0,0.0,5.48122459637,1.0115996781,103.11212249,103.11212249
 01/20  04:00:00,21.5429801882,6.1271559137,0.0,0.0,5.48122459637,1.0115996781,130.00538748,130.00538748
 01/20  05:00:00,20.1365085902,4.72068431576,0.0,0.0,5.48122459637,1.0115996781,106.425467237,106.425467237
 01/20  06:00:00,21.5984058395,6.182581565,0.0,0.0,5.48122459637,1.0115996781,132.628981932,132.628981932
 01/20  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,155.913120915,155.913120915
 01/20  08:00:00,39.6007137198,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,126.500050205,126.500050205
 01/20  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,94.3799397874,94.3799397874
 01/20  10:00:00,69.3142514995,10.8788330294,0.0,0.0,49.3310213673,9.10439710289,71.0218618357,71.0218618357
 01/20  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,52.826515235,52.826515235
 01/20  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,37.0747558849,37.0747558849
 01/20  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,30.4601091767,30.4601091767
 01/20  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,25.8393208865,25.8393208865
 01/20  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,21.5106150482,21.5106150482
 01/20  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,14.7093206379,14.7093206379
 01/20  17:00:00,70.8634232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,16.4542607335,16.4542607335
 01/20  18:00:00,31.1292770525,1.71620455099,0.0,0.0,16.4436737891,4.04639871239,28.1601285145,28.1601285145
 01/20  19:00:00,17.4530591712,2.03723489676,0.0,0.0,5.48122459637,1.0115996781,34.0249226447,34.0249226447
 01/20  20:00:00,18.5892020905,3.17337781602,0.0,0.0,5.48122459637,1.0115996781,53.2971691748,53.2971691748
 01/20  21:00:00,18.0618426973,2.64601842281,0.0,0.0,5.48122459637,1.0115996781,44.6577876959,44.6577876959
 01/20  22:00:00,19.2516275268,3.83580325238,0.0,0.0,5.48122459637,1.0115996781,64.8958935117,64.8958935117
 01/20  23:00:00,18.5190761333,3.10325185882,0.0,0.0,5.48122459637,1.0115996781,52.6183157758,52.6183157758
 01/20  24:00:00,19.6525578,4.23673352554,0.0,0.0,5.48122459637,1.0115996781,71.9374151195,71.9374151195
 01/21  01:00:00,18.6354172688,3.21959299436,0.0,0.0,5.48122459637,1.0115996781,54.6866745941,54.6866745941
 01/21  02:00:00,19.7948057608,4.37898148635,0.0,0.0,5.48122459637,1.0115996781,74.5011993542,74.5011993542
 01/21  03:00:00,18.8648218597,3.44899758524,0.0,0.0,5.48122459637,1.0115996781,58.7064374604,58.7064374604
 01/21  04:00:00,20.0670029369,4.65117866244,0.0,0.0,5.48122459637,1.0115996781,79.2968782462,79.2968782462
 01/21  05:00:00,18.9957433638,3.5799190893,0.0,0.0,5.48122459637,1.0115996781,61.0033244318,61.0033244318
 01/21  06:00:00,20.5221505808,5.10632630635,0.0,0.0,5.48122459637,1.0115996781,86.7024822261,86.7024822261
 01/21  07:00:00,19.4936301929,4.07780591842,0.0,0.0,5.48122459637,1.0115996781,73.3886505783,73.3886505783
 01/21  08:00:00,19.1106412183,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,125.047590563,125.047590563
 01/21  09:00:00,18.6350742298,11.1306502772,0.0,0.0,5.48122459637,2.0231993562,102.909300756,102.909300756
 01/21  10:00:00,28.1558425123,10.9545047686,0.0,0.0,13.1549390313,4.04639871239,79.724236155,79.724236155
 01/21  11:00:00,28.0925717881,10.8912340444,0.0,0.0,13.1549390313,4.04639871239,64.1454973807,64.1454973807
 01/21  12:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,52.9622300429,52.9622300429
 01/21  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,50.8849045571,50.8849045571
 01/21  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,49.1803421725,49.1803421725
 01/21  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,45.2837852169,45.2837852169
 01/21  16:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,44.6305089114,44.6305089114
 01/21  17:00:00,10.3851172781,2.40512633697,0.0,0.0,5.48122459637,1.0115996781,39.8456303276,39.8456303276
 01/21  18:00:00,18.093162884,2.67733860957,0.0,0.0,5.48122459637,1.0115996781,45.0489351637,45.0489351637
 01/21  19:00:00,19.6424373152,4.22661304077,0.0,0.0,5.48122459637,1.0115996781,71.516507116,71.516507116
 01/21  20:00:00,18.9149819759,3.49915770139,0.0,0.0,5.48122459637,1.0115996781,59.3651835263,59.3651835263
 01/21  21:00:00,20.6765653137,5.26074103926,0.0,0.0,5.48122459637,1.0115996781,94.0877154921,94.0877154921
 01/21  22:00:00,19.6852894109,4.26946513642,0.0,0.0,5.48122459637,1.0115996781,83.8235971829,83.8235971829
 01/21  23:00:00,21.1286559927,5.71283171824,0.0,0.0,5.48122459637,1.0115996781,113.799314755,113.799314755
 01/21  24:00:00,19.970742962,4.55491868752,0.0,0.0,5.48122459637,1.0115996781,98.4390728148,98.4390728148
 01/22  01:00:00,21.4184763362,6.00265206176,0.0,0.0,5.48122459637,1.0115996781,126.026230631,126.026230631
 01/22  02:00:00,20.1065966402,4.69077236577,0.0,0.0,5.48122459637,1.0115996781,105.444654213,105.444654213
 01/22  03:00:00,21.550394722,6.13457044754,0.0,0.0,5.48122459637,1.0115996781,132.215542653,132.215542653
 01/22  04:00:00,20.1808955677,4.76507129323,0.0,0.0,5.48122459637,1.0115996781,109.472034489,109.472034489
 01/22  05:00:00,21.6047718929,6.18894761839,0.0,0.0,5.48122459637,1.0115996781,134.936802483,134.936802483
 01/22  06:00:00,20.2310303604,4.81520608596,0.0,0.0,5.48122459637,1.0115996781,112.780466535,112.780466535
 01/22  07:00:00,21.7675370457,6.35171277122,0.0,0.0,5.48122459637,1.0115996781,143.144926559,143.144926559
 01/22  08:00:00,12.8858531841,4.90586224302,0.0,0.0,5.48122459637,1.0115996781,117.786046625,117.786046625
 01/22  09:00:00,12.3478747619,5.85505048739,0.0,0.0,5.48122459637,1.0115996781,124.354668734,124.354668734
 01/22  10:00:00,10.3510190833,3.85819480879,0.0,0.0,5.48122459637,1.0115996781,74.0112935714,74.0112935714
 01/22  11:00:00,10.5820035837,4.08917930925,0.0,0.0,5.48122459637,1.0115996781,68.1918428071,68.1918428071
 01/22  12:00:00,8.98482660842,2.49200233396,0.0,0.0,5.48122459637,1.0115996781,41.9969973759,41.9969973759
 01/22  13:00:00,9.39314768362,2.90032340915,0.0,0.0,5.48122459637,1.0115996781,48.793574625,48.793574625
 01/22  14:00:00,8.49506220446,2.00223793,0.0,0.0,5.48122459637,1.0115996781,33.6054216869,33.6054216869
 01/22  15:00:00,9.03909558131,2.54627130685,0.0,0.0,5.48122459637,1.0115996781,42.6397595755,42.6397595755
 01/22  16:00:00,8.39065302328,1.89782874882,0.0,0.0,5.48122459637,1.0115996781,31.773548242,31.773548242
 01/22  17:00:00,10.9777702413,2.99777930021,0.0,0.0,5.48122459637,1.0115996781,50.6606093195,50.6606093195
 01/22  18:00:00,18.3526565846,2.93683231017,0.0,0.0,5.48122459637,1.0115996781,49.9247827578,49.9247827578
 01/22  19:00:00,20.0768703563,4.66104608187,0.0,0.0,5.48122459637,1.0115996781,79.4242981493,79.4242981493
 01/22  20:00:00,19.5170698944,4.10124561998,0.0,0.0,5.48122459637,1.0115996781,72.4295349061,72.4295349061
 01/22  21:00:00,21.2171718039,5.80134752944,0.0,0.0,5.48122459637,1.0115996781,111.83689202,111.83689202
 01/22  22:00:00,20.0989631591,4.68313888462,0.0,0.0,5.48122459637,1.0115996781,101.093090164,101.093090164
 01/22  23:00:00,21.6431387955,6.22731452101,0.0,0.0,5.48122459637,1.0115996781,132.845688754,132.845688754
 01/22  24:00:00,20.159155979,4.74333170454,0.0,0.0,5.48122459637,1.0115996781,104.95217645,104.95217645
 01/23  01:00:00,21.4361556156,6.0203313411,0.0,0.0,5.48122459637,1.0115996781,126.525794231,126.525794231
 01/23  02:00:00,20.1537952515,4.73797097701,0.0,0.0,5.48122459637,1.0115996781,108.52119351,108.52119351
 01/23  03:00:00,21.7833220356,6.36749776113,0.0,0.0,5.48122459637,1.0115996781,142.296212318,142.296212318
 01/23  04:00:00,20.5446881572,5.12886388278,0.0,0.0,5.48122459637,1.0115996781,127.148993086,127.148993086
 01/23  05:00:00,22.3336246702,6.91780039572,0.0,0.0,5.48122459637,1.0115996781,165.267735574,165.267735574
 01/23  06:00:00,20.9462320659,5.53040779142,0.0,0.0,5.48122459637,1.0115996781,145.996994767,145.996994767
 01/23  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,215.894392701,215.894392701
 01/23  08:00:00,39.6007137198,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,180.026362493,180.026362493
 01/23  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,137.36791959,137.36791959
 01/23  10:00:00,69.5220323702,11.0866139001,0.0,0.0,49.3310213673,9.10439710289,88.352426601,88.352426601
 01/23  11:00:00,69.3266525146,10.8912340444,0.0,0.0,49.3310213673,9.10439710289,61.0720980842,61.0720980842
 01/23  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,45.8628501632,45.8628501632
 01/23  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,37.2605464456,37.2605464456
 01/23  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,28.6428429516,28.6428429516
 01/23  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,24.1990563808,24.1990563808
 01/23  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,24.1616374017,24.1616374017
 01/23  17:00:00,70.8634232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,34.4538082393,34.4538082393
 01/23  18:00:00,32.1568300608,2.74375755933,0.0,0.0,16.4436737891,4.04639871239,45.2947397304,45.2947397304
 01/23  19:00:00,18.5622165877,3.14639231324,0.0,0.0,5.48122459637,1.0115996781,52.7222877981,52.7222877981
 01/23  20:00:00,20.2297904634,4.81396618895,0.0,0.0,5.48122459637,1.0115996781,81.5579992029,81.5579992029
 01/23  21:00:00,19.4720274571,4.05620318259,0.0,0.0,5.48122459637,1.0115996781,70.4150377077,70.4150377077
 01/23  22:00:00,21.1642765479,5.74845227341,0.0,0.0,5.48122459637,1.0115996781,110.073110167,110.073110167
 01/23  23:00:00,20.0228571954,4.60703292093,0.0,0.0,5.48122459637,1.0115996781,97.4092879932,97.4092879932
 01/23  24:00:00,21.5837389415,6.16791466708,0.0,0.0,5.48122459637,1.0115996781,129.785458925,129.785458925
 01/24  01:00:00,20.2725894676,4.85676519317,0.0,0.0,5.48122459637,1.0115996781,111.842575096,111.842575096
 01/24  02:00:00,21.8929764992,6.47715222475,0.0,0.0,5.48122459637,1.0115996781,144.114434235,144.114434235
 01/24  03:00:00,20.4797244521,5.06390017764,0.0,0.0,5.48122459637,1.0115996781,122.656094501,122.656094501
 01/24  04:00:00,22.128846092,6.7130218175,0.0,0.0,5.48122459637,1.0115996781,154.536073354,154.536073354
 01/24  05:00:00,20.6495872154,5.23376294093,0.0,0.0,5.48122459637,1.0115996781,131.512780383,131.512780383
 01/24  06:00:00,22.368928396,6.95310412152,0.0,0.0,5.48122459637,1.0115996781,165.858085155,165.858085155
 01/24  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,199.944809916,199.944809916
 01/24  08:00:00,39.6007137198,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,175.583338461,175.583338461
 01/24  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,132.992219357,132.992219357
 01/24  10:00:00,69.4779959931,11.0425775229,0.0,0.0,49.3310213673,9.10439710289,82.8884097036,82.8884097036
 01/24  11:00:00,69.3514545447,10.9160360745,0.0,0.0,49.3310213673,9.10439710289,57.0462694719,57.0462694719
 01/24  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,39.5225809326,39.5225809326
 01/24  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,28.5202787536,28.5202787536
 01/24  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,19.4390639738,19.4390639738
 01/24  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,14.2318353231,14.2318353231
 01/24  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,14.6625885162,14.6625885162
 01/24  17:00:00,70.8634232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,26.9404626014,26.9404626014
 01/24  18:00:00,31.7798657078,2.3667932063,0.0,0.0,16.4436737891,4.04639871239,38.9425342496,38.9425342496
 01/24  19:00:00,18.1462924129,2.73046813844,0.0,0.0,5.48122459637,1.0115996781,45.6409884104,45.6409884104
 01/24  20:00:00,19.7055188165,4.28969454202,0.0,0.0,5.48122459637,1.0115996781,72.5131015839,72.5131015839
 01/24  21:00:00,18.934468414,3.51864413957,0.0,0.0,5.48122459637,1.0115996781,59.4238615877,59.4238615877
 01/24  22:00:00,20.4437834939,5.02795921943,0.0,0.0,5.48122459637,1.0115996781,85.2267498703,85.2267498703
 01/24  23:00:00,19.5808008274,4.16497655293,0.0,0.0,5.48122459637,1.0115996781,73.8397648333,73.8397648333
 01/24  24:00:00,20.9753750452,5.55955077073,0.0,0.0,5.48122459637,1.0115996781,102.907552409,102.907552409
 01/25  01:00:00,19.7344242722,4.3185999977,0.0,0.0,5.48122459637,1.0115996781,85.4583456769,85.4583456769
 01/25  02:00:00,21.184311301,5.76848702658,0.0,0.0,5.48122459637,1.0115996781,114.642072744,114.642072744
 01/25  03:00:00,19.9101808825,4.49435660799,0.0,0.0,5.48122459637,1.0115996781,95.8096540457,95.8096540457
 01/25  04:00:00,21.3791499048,5.9633256303,0.0,0.0,5.48122459637,1.0115996781,124.222164706,124.222164706
 01/25  05:00:00,20.0430284919,4.62720421746,0.0,0.0,5.48122459637,1.0115996781,103.428490493,103.428490493
 01/25  06:00:00,21.5833387512,6.16751447677,0.0,0.0,5.48122459637,1.0115996781,134.012837273,134.012837273
 01/25  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,163.947845829,163.947845829
 01/25  08:00:00,39.6007137198,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,144.97221638,144.97221638
 01/25  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,117.081030722,117.081030722
 01/25  10:00:00,69.4779959931,11.0425775229,0.0,0.0,49.3310213673,9.10439710289,84.0000566475,84.0000566475
 01/25  11:00:00,69.3266525146,10.8912340444,0.0,0.0,49.3310213673,9.10439710289,61.9224102254,61.9224102254
 01/25  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,43.0220985516,43.0220985516
 01/25  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,29.1418799523,29.1418799523
 01/25  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,16.6430858153,16.6430858153
 01/25  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,14.4400538142,14.4400538142
 01/25  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,15.6322002583,15.6322002583
 01/25  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,23.4960788557,23.4960788557
 01/25  18:00:00,31.4684831885,2.05541068703,0.0,0.0,16.4436737891,4.04639871239,33.7781118438,33.7781118438
 01/25  19:00:00,17.7735318598,2.35770758538,0.0,0.0,5.48122459637,1.0115996781,39.60753268,39.60753268
 01/25  20:00:00,18.7818427981,3.36601852364,0.0,0.0,5.48122459637,1.0115996781,56.4044879941,56.4044879941
 01/25  21:00:00,18.1128571048,2.69703283038,0.0,0.0,5.48122459637,1.0115996781,45.7471081223,45.7471081223
 01/25  22:00:00,19.2095948104,3.79377053594,0.0,0.0,5.48122459637,1.0115996781,63.8643335877,63.8643335877
 01/25  23:00:00,18.6238591084,3.20803483398,0.0,0.0,5.48122459637,1.0115996781,54.7339311325,54.7339311325
 01/25  24:00:00,19.5780922612,4.16226798673,0.0,0.0,5.48122459637,1.0115996781,70.3303495914,70.3303495914
 01/26  01:00:00,18.7488406676,3.33301639309,0.0,0.0,5.48122459637,1.0115996781,57.0011661201,57.0011661201
 01/26  02:00:00,19.8731413841,4.45731710966,0.0,0.0,5.48122459637,1.0115996781,75.4917457454,75.4917457454
 01/26  03:00:00,19.0154224915,3.59959821707,0.0,0.0,5.48122459637,1.0115996781,61.7097187836,61.7097187836
 01/26  04:00:00,20.1885983675,4.77277409308,0.0,0.0,5.48122459637,1.0115996781,80.5299974054,80.5299974054
 01/26  05:00:00,19.52049549,4.10467121558,0.0,0.0,5.48122459637,1.0115996781,71.8454792209,71.8454792209
 01/26  06:00:00,20.6696001308,5.25377585632,0.0,0.0,5.48122459637,1.0115996781,93.1584564568,93.1584564568
 01/26  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,114.467891527,114.467891527
 01/26  08:00:00,39.6007137198,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,95.0882224464,95.0882224464
 01/26  09:00:00,57.3526036438,10.8912340444,0.0,0.0,38.3685721746,8.09279742479,74.8576593387,74.8576593387
 01/26  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,57.8766018446,57.8766018446
 01/26  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,38.9734498018,38.9734498018
 01/26  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,18.1507090987,18.1507090987
 01/26  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,8.73027713404,8.73027713404
 01/26  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.17241920175,6.17241920175
 01/26  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.72447875567,5.72447875567
 01/26  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.63255351431,5.63255351431
 01/26  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.83684156332,7.83684156332
 01/26  18:00:00,30.5629404198,1.14986791836,0.0,0.0,16.4436737891,4.04639871239,18.8723712954,18.8723712954
 01/26  19:00:00,17.3071376105,1.89131333601,0.0,0.0,5.48122459637,1.0115996781,31.2005586357,31.2005586357
 01/26  20:00:00,17.6113855354,2.19556126098,0.0,0.0,5.48122459637,1.0115996781,37.0148425242,37.0148425242
 01/26  21:00:00,18.0742007257,2.65837645127,0.0,0.0,5.48122459637,1.0115996781,44.4062037996,44.4062037996
 01/26  22:00:00,18.1290368341,2.71321255968,0.0,0.0,5.48122459637,1.0115996781,46.1316404222,46.1316404222
 01/26  23:00:00,18.5869858717,3.17116159729,0.0,0.0,5.48122459637,1.0115996781,53.2222101297,53.2222101297
 01/26  24:00:00,18.6236113619,3.20778708743,0.0,0.0,5.48122459637,1.0115996781,54.903648409,54.903648409
 01/27  01:00:00,19.0744799348,3.65865566038,0.0,0.0,5.48122459637,1.0115996781,61.610951521,61.610951521
 01/27  02:00:00,18.9713799931,3.55555571863,0.0,0.0,5.48122459637,1.0115996781,61.1024362631,61.1024362631
 01/27  03:00:00,19.3992728266,3.98344855216,0.0,0.0,5.48122459637,1.0115996781,67.2110077954,67.2110077954
 01/27  04:00:00,19.2317578095,3.815933535,0.0,0.0,5.48122459637,1.0115996781,65.7506400462,65.7506400462
 01/27  05:00:00,19.6610062491,4.24518197464,0.0,0.0,5.48122459637,1.0115996781,71.7266115242,71.7266115242
 01/27  06:00:00,19.3972800932,3.98145581876,0.0,0.0,5.48122459637,1.0115996781,68.728919075,68.728919075
 01/27  07:00:00,26.2822562888,10.8664320143,0.0,0.0,5.48122459637,1.0115996781,101.598463667,101.598463667
 01/27  08:00:00,39.3364954569,10.8664320143,0.0,0.0,21.9248983855,5.05799839049,90.220038767,90.220038767
 01/27  09:00:00,57.3774056739,10.9160360745,0.0,0.0,38.3685721746,8.09279742479,75.9638054255,75.9638054255
 01/27  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,59.0373670394,59.0373670394
 01/27  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,45.291223846,45.291223846
 01/27  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,34.263105243,34.263105243
 01/27  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,26.7763441073,26.7763441073
 01/27  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,20.6342927999,20.6342927999
 01/27  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,20.3925291037,20.3925291037
 01/27  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,26.3499539459,26.3499539459
 01/27  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,37.6371743074,37.6371743074
 01/27  18:00:00,32.024282855,2.61121035355,0.0,0.0,16.4436737891,4.04639871239,43.1400223946,43.1400223946
 01/27  19:00:00,18.2048297815,2.78900550708,0.0,0.0,5.48122459637,1.0115996781,46.7490000025,46.7490000025
 01/27  20:00:00,19.6146028263,4.19877855185,0.0,0.0,5.48122459637,1.0115996781,71.088076727,71.088076727
 01/27  21:00:00,18.794967113,3.37914283856,0.0,0.0,5.48122459637,1.0115996781,57.1362671379,57.1362671379
 01/27  22:00:00,20.1542406182,4.73841634378,0.0,0.0,5.48122459637,1.0115996781,80.6822767237,80.6822767237
 01/27  23:00:00,19.1167022732,3.70087799876,0.0,0.0,5.48122459637,1.0115996781,62.8121245224,62.8121245224
 01/27  24:00:00,20.6778384037,5.26201412923,0.0,0.0,5.48122459637,1.0115996781,88.8962636084,88.8962636084
 01/28  01:00:00,19.6138808365,4.19805656205,0.0,0.0,5.48122459637,1.0115996781,74.5879066087,74.5879066087
 01/28  02:00:00,21.0007180933,5.58489381886,0.0,0.0,5.48122459637,1.0115996781,102.738544127,102.738544127
 01/28  03:00:00,19.7518336373,4.3360093628,0.0,0.0,5.48122459637,1.0115996781,84.1280174351,84.1280174351
 01/28  04:00:00,21.1480404475,5.73221617301,0.0,0.0,5.48122459637,1.0115996781,111.069198465,111.069198465
 01/28  05:00:00,19.8524584007,4.43663412626,0.0,0.0,5.48122459637,1.0115996781,90.9223134448,90.9223134448
 01/28  06:00:00,21.2944064939,5.87858221944,0.0,0.0,5.48122459637,1.0115996781,119.020739248,119.020739248
 01/28  07:00:00,20.0238854556,4.60806118118,0.0,0.0,5.48122459637,1.0115996781,100.827331119,100.827331119
 01/28  08:00:00,19.1106412183,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,162.768487375,162.768487375
 01/28  09:00:00,18.6350742298,11.1306502772,0.0,0.0,5.48122459637,2.0231993562,146.026512983,146.026512983
 01/28  10:00:00,28.3319880209,11.1306502772,0.0,0.0,13.1549390313,4.04639871239,128.70859179,128.70859179
 01/28  11:00:00,28.3319880209,11.1306502772,0.0,0.0,13.1549390313,4.04639871239,104.486920746,104.486920746
 01/28  12:00:00,28.2439152666,11.0425775229,0.0,0.0,13.1549390313,4.04639871239,76.7827376256,76.7827376256
 01/28  13:00:00,17.3716573038,10.8788330294,0.0,0.0,5.48122459637,1.0115996781,62.2654985705,62.2654985705
 01/28  14:00:00,17.4212613641,10.9284370896,0.0,0.0,5.48122459637,1.0115996781,53.1265887446,53.1265887446
 01/28  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,49.7729517528,49.7729517528
 01/28  16:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,50.6545027785,50.6545027785
 01/28  17:00:00,9.19069874276,2.69787446829,0.0,0.0,5.48122459637,1.0115996781,44.7494417639,44.7494417639
 01/28  18:00:00,18.2810104657,2.86518619125,0.0,0.0,5.48122459637,1.0115996781,48.2051173625,48.2051173625
 01/28  19:00:00,19.6988583373,4.28303406281,0.0,0.0,5.48122459637,1.0115996781,72.4308865238,72.4308865238
 01/28  20:00:00,18.9948741182,3.57904984375,0.0,0.0,5.48122459637,1.0115996781,60.6021084089,60.6021084089
 01/28  21:00:00,20.6099342414,5.19410996694,0.0,0.0,5.48122459637,1.0115996781,93.6618391358,93.6618391358
 01/28  22:00:00,19.6537577325,4.237933458,0.0,0.0,5.48122459637,1.0115996781,85.7078855175,85.7078855175
 01/28  23:00:00,21.191315771,5.77549149656,0.0,0.0,5.48122459637,1.0115996781,118.834582696,118.834582696
 01/28  24:00:00,20.0398316076,4.62400733313,0.0,0.0,5.48122459637,1.0115996781,103.957031888,103.957031888
 01/29  01:00:00,21.542539208,6.12671493349,0.0,0.0,5.48122459637,1.0115996781,133.441878136,133.441878136
 01/29  02:00:00,20.2113818009,4.7955575264,0.0,0.0,5.48122459637,1.0115996781,112.560533171,112.560533171
 01/29  03:00:00,21.6691390037,6.25331472922,0.0,0.0,5.48122459637,1.0115996781,139.232567644,139.232567644
 01/29  04:00:00,20.2707366645,4.85491239004,0.0,0.0,5.48122459637,1.0115996781,115.991509842,115.991509842
 01/29  05:00:00,21.7218446377,6.30602036324,0.0,0.0,5.48122459637,1.0115996781,142.02140783,142.02140783
 01/29  06:00:00,20.3053823651,4.88955809068,0.0,0.0,5.48122459637,1.0115996781,118.157562108,118.157562108
 01/29  07:00:00,21.8270675733,6.41124329882,0.0,0.0,5.48122459637,1.0115996781,146.395840783,146.395840783
 01/29  08:00:00,12.9539660479,4.97397510673,0.0,0.0,5.48122459637,1.0115996781,121.681885979,121.681885979
 01/29  09:00:00,12.5384320299,6.04560775544,0.0,0.0,5.48122459637,1.0115996781,133.306551781,133.306551781
 01/29  10:00:00,10.684990215,4.19216594049,0.0,0.0,5.48122459637,1.0115996781,89.2770387015,89.2770387015
 01/29  11:00:00,11.2764135063,4.78358923179,0.0,0.0,5.48122459637,1.0115996781,87.8674634503,87.8674634503
 01/29  12:00:00,9.59088375446,3.09805948,0.0,0.0,5.48122459637,1.0115996781,51.0773343399,51.0773343399
 01/29  13:00:00,9.84297863031,3.35015435585,0.0,0.0,5.48122459637,1.0115996781,56.607001136,56.607001136
 01/29  14:00:00,8.71937084494,2.22654657048,0.0,0.0,5.48122459637,1.0115996781,37.5714543401,37.5714543401
 01/29  15:00:00,9.24255334876,2.74972907429,0.0,0.0,5.48122459637,1.0115996781,46.3063416988,46.3063416988
 01/29  16:00:00,8.67515572245,2.18233144799,0.0,0.0,5.48122459637,1.0115996781,37.0899185422,37.0899185422
 01/29  17:00:00,10.0463833243,3.55355904979,0.0,0.0,5.48122459637,1.0115996781,60.504673671,60.504673671
 01/29  18:00:00,18.7386045293,3.3227802548,0.0,0.0,5.48122459637,1.0115996781,56.7015747331,56.7015747331
 01/29  19:00:00,20.6088763398,5.19305206536,0.0,0.0,5.48122459637,1.0115996781,91.0874245694,91.0874245694
 01/29  20:00:00,19.7991059575,4.38328168302,0.0,0.0,5.48122459637,1.0115996781,86.67275629,86.67275629
 01/29  21:00:00,21.4365617609,6.02073748646,0.0,0.0,5.48122459637,1.0115996781,125.123290063,125.123290063
 01/29  22:00:00,20.3636592111,4.94783493662,0.0,0.0,5.48122459637,1.0115996781,116.19647733,116.19647733
 01/29  23:00:00,22.1320512085,6.716226934,0.0,0.0,5.48122459637,1.0115996781,154.744513056,154.744513056
 01/29  24:00:00,20.811550036,5.39572576157,0.0,0.0,5.48122459637,1.0115996781,137.967210117,137.967210117
 01/30  01:00:00,22.5673247626,7.15150048813,0.0,0.0,5.48122459637,1.0115996781,173.889289716,173.889289716
 01/30  02:00:00,21.0784706341,5.66264635966,0.0,0.0,5.48122459637,1.0115996781,151.99955519,151.99955519
 01/30  03:00:00,22.8331376767,7.4173134022,0.0,0.0,5.48122459637,1.0115996781,186.371958063,186.371958063
 01/30  04:00:00,21.2567161957,5.84089192119,0.0,0.0,5.48122459637,1.0115996781,161.596292574,161.596292574
 01/30  05:00:00,23.0255504509,7.6097261764,0.0,0.0,5.48122459637,1.0115996781,195.459832,195.459832
 01/30  06:00:00,21.4066092066,5.99078493213,0.0,0.0,5.48122459637,1.0115996781,169.729043347,169.729043347
 01/30  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,245.389326264,245.389326264
 01/30  08:00:00,38.1135470532,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,206.051992999,206.051992999
 01/30  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,159.256540867,159.256540867
 01/30  10:00:00,69.5660687474,11.1306502772,0.0,0.0,49.3310213673,9.10439710289,107.688878307,107.688878307
 01/30  11:00:00,69.3458868616,10.9104683914,0.0,0.0,49.3310213673,9.10439710289,71.1133474373,71.1133474373
 01/30  12:00:00,69.3514545447,10.9160360745,0.0,0.0,49.3310213673,9.10439710289,54.2788456943,54.2788456943
 01/30  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,43.8153895273,43.8153895273
 01/30  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,27.6587657856,27.6587657856
 01/30  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,22.5579234845,22.5579234845
 01/30  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,26.5765851006,26.5765851006
 01/30  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,37.5138692624,37.5138692624
 01/30  18:00:00,32.3000163606,2.88694385911,0.0,0.0,16.4436737891,4.04639871239,47.7775007428,47.7775007428
 01/30  19:00:00,18.6858941482,3.27006987375,0.0,0.0,5.48122459637,1.0115996781,55.026759027,55.026759027
 01/30  20:00:00,20.441345664,5.02552138958,0.0,0.0,5.48122459637,1.0115996781,85.691479308,85.691479308
 01/30  21:00:00,19.8420972058,4.42627293137,0.0,0.0,5.48122459637,1.0115996781,86.7921137114,86.7921137114
 01/30  22:00:00,21.4352514516,6.01942717713,0.0,0.0,5.48122459637,1.0115996781,122.653240612,122.653240612
 01/30  23:00:00,20.2036214227,4.7877971482,0.0,0.0,5.48122459637,1.0115996781,107.168874442,107.168874442
 01/30  24:00:00,21.7962039106,6.38037963611,0.0,0.0,5.48122459637,1.0115996781,140.697099816,140.697099816
 01/31  01:00:00,20.5150686881,5.09924441367,0.0,0.0,5.48122459637,1.0115996781,124.374624656,124.374624656
 01/31  02:00:00,22.2012605773,6.7854363028,0.0,0.0,5.48122459637,1.0115996781,158.790804744,158.790804744
 01/31  03:00:00,20.808006418,5.39218214351,0.0,0.0,5.48122459637,1.0115996781,139.194183752,139.194183752
 01/31  04:00:00,22.5304119781,7.11458770361,0.0,0.0,5.48122459637,1.0115996781,173.743378524,173.743378524
 01/31  05:00:00,21.0523123356,5.6364880611,0.0,0.0,5.48122459637,1.0115996781,152.252375951,152.252375951
 01/31  06:00:00,22.819268807,7.40344453254,0.0,0.0,5.48122459637,1.0115996781,187.494505753,187.494505753
 01/31  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,225.696923073,225.696923073
 01/31  08:00:00,38.1135470532,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,193.932238847,193.932238847
 01/31  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,144.858958536,144.858958536
 01/31  10:00:00,69.5220323702,11.0866139001,0.0,0.0,49.3310213673,9.10439710289,91.4841330883,91.4841330883
 01/31  11:00:00,69.3266525146,10.8912340444,0.0,0.0,49.3310213673,9.10439710289,61.4840027424,61.4840027424
 01/31  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,45.377584811,45.377584811
 01/31  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,35.9627855035,35.9627855035
 01/31  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,25.4202282111,25.4202282111
 01/31  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,19.2872684637,19.2872684637
 01/31  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,19.817109904,19.817109904
 01/31  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,31.2937491838,31.2937491838
 01/31  18:00:00,31.9352118324,2.52213933095,0.0,0.0,16.4436737891,4.04639871239,41.5954635437,41.5954635437
 01/31  19:00:00,18.2980603197,2.88223604522,0.0,0.0,5.48122459637,1.0115996781,48.2612569337,48.2612569337
 01/31  20:00:00,19.8824424362,4.46661816173,0.0,0.0,5.48122459637,1.0115996781,75.6012878568,75.6012878568
 01/31  21:00:00,19.0078310802,3.59200680569,0.0,0.0,5.48122459637,1.0115996781,60.6880263529,60.6880263529
 01/31  22:00:00,20.3028244819,4.88700020745,0.0,0.0,5.48122459637,1.0115996781,83.1179567662,83.1179567662
 01/31  23:00:00,19.0026692765,3.58684500206,0.0,0.0,5.48122459637,1.0115996781,60.7387835367,60.7387835367
 01/31  24:00:00,19.9810824711,4.5652581966,0.0,0.0,5.48122459637,1.0115996781,77.6837678524,77.6837678524
 02/01  01:00:00,18.6303521103,3.21452783583,0.0,0.0,5.48122459637,1.0115996781,54.473821661,54.473821661
 02/01  02:00:00,19.3717995662,3.95597529174,0.0,0.0,5.48122459637,1.0115996781,67.2733621973,67.2733621973
 02/01  03:00:00,18.1025763059,2.68675203141,0.0,0.0,5.48122459637,1.0115996781,45.5264470291,45.5264470291
 02/01  04:00:00,18.6601743438,3.24435006938,0.0,0.0,5.48122459637,1.0115996781,55.1273047459,55.1273047459
 02/01  05:00:00,17.6729461282,2.25712185371,0.0,0.0,5.48122459637,1.0115996781,38.2961091057,38.2961091057
 02/01  06:00:00,18.3888683271,2.97304405267,0.0,0.0,5.48122459637,1.0115996781,50.5657027978,50.5657027978
 02/01  07:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,58.6118057646,58.6118057646
 02/01  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,47.420492766,47.420492766
 02/01  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,31.4336541268,31.4336541268
 02/01  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,11.6640463703,11.6640463703
 02/01  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.56203900889,6.56203900889
 02/01  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.83803970782,4.83803970782
 02/01  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,3.36216536984,3.36216536984
 02/01  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.98172799347,2.98172799347
 02/01  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.49097121379,4.49097121379
 02/01  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.20438831752,6.20438831752
 02/01  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.74590458525,7.74590458525
 02/01  18:00:00,30.2615355761,0.848463074583,0.0,0.0,16.4436737891,4.04639871239,13.9899842591,13.9899842591
 02/01  19:00:00,17.1500412577,1.73421698319,0.0,0.0,5.48122459637,1.0115996781,28.7730868719,28.7730868719
 02/01  20:00:00,17.6183684931,2.20254421861,0.0,0.0,5.48122459637,1.0115996781,37.3878403854,37.3878403854
 02/01  21:00:00,18.09039395,2.6745696755,0.0,0.0,5.48122459637,1.0115996781,44.8962304928,44.8962304928
 02/01  22:00:00,18.0623497847,2.64652551021,0.0,0.0,5.48122459637,1.0115996781,45.2119602025,45.2119602025
 02/01  23:00:00,18.4643063744,3.0484820999,0.0,0.0,5.48122459637,1.0115996781,51.3143726242,51.3143726242
 02/01  24:00:00,18.5661343594,3.15031008489,0.0,0.0,5.48122459637,1.0115996781,54.0639450909,54.0639450909
 02/02  01:00:00,19.26486302,3.84903874553,0.0,0.0,5.48122459637,1.0115996781,64.9633435993,64.9633435993
 02/02  02:00:00,19.3040352534,3.8882109789,0.0,0.0,5.48122459637,1.0115996781,67.0739788904,67.0739788904
 02/02  03:00:00,19.6788684254,4.26304415094,0.0,0.0,5.48122459637,1.0115996781,72.0461348951,72.0461348951
 02/02  04:00:00,19.5763755125,4.16055123807,0.0,0.0,5.48122459637,1.0115996781,71.907930077,71.907930077
 02/02  05:00:00,20.3537287969,4.93790452244,0.0,0.0,5.48122459637,1.0115996781,83.5669318125,83.5669318125
 02/02  06:00:00,20.3495515696,4.9337272951,0.0,0.0,5.48122459637,1.0115996781,87.2968475285,87.2968475285
 02/02  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,140.46243223,140.46243223
 02/02  08:00:00,38.1135470532,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,121.977767577,121.977767577
 02/02  09:00:00,57.3718379908,10.9104683914,0.0,0.0,38.3685721746,8.09279742479,89.1376510542,89.1376510542
 02/02  10:00:00,69.3638555598,10.9284370896,0.0,0.0,49.3310213673,9.10439710289,60.9684260587,60.9684260587
 02/02  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,40.6790036303,40.6790036303
 02/02  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,27.0357817564,27.0357817564
 02/02  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,18.226190312,18.226190312
 02/02  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,10.1827360798,10.1827360798
 02/02  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.54629618087,6.54629618087
 02/02  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.53794289424,5.53794289424
 02/02  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,12.4799752841,12.4799752841
 02/02  18:00:00,29.5426755571,1.61676972232,0.0,0.0,16.4436737891,4.04639871239,26.520537496,26.520537496
 02/02  19:00:00,17.5950974078,2.17927313337,0.0,0.0,5.48122459637,1.0115996781,36.3629118328,36.3629118328
 02/02  20:00:00,19.0444874647,3.62866319026,0.0,0.0,5.48122459637,1.0115996781,60.9848070688,60.9848070688
 02/02  21:00:00,18.5457991188,3.12997484434,0.0,0.0,5.48122459637,1.0115996781,52.8564567516,52.8564567516
 02/02  22:00:00,19.9477097326,4.53188545815,0.0,0.0,5.48122459637,1.0115996781,76.7934723725,76.7934723725
 02/02  23:00:00,19.0931910517,3.67736677723,0.0,0.0,5.48122459637,1.0115996781,62.4123895201,62.4123895201
 02/02  24:00:00,20.5151671289,5.09934285447,0.0,0.0,5.48122459637,1.0115996781,86.8225575255,86.8225575255
 02/03  01:00:00,19.668120274,4.25229599955,0.0,0.0,5.48122459637,1.0115996781,73.9106553456,73.9106553456
 02/03  02:00:00,21.2001847606,5.78436048617,0.0,0.0,5.48122459637,1.0115996781,107.406147175,107.406147175
 02/03  03:00:00,20.0127043772,4.59688010276,0.0,0.0,5.48122459637,1.0115996781,93.1548497757,93.1548497757
 02/03  04:00:00,21.536280529,6.12045625458,0.0,0.0,5.48122459637,1.0115996781,125.082465571,125.082465571
 02/03  05:00:00,20.2900050135,4.87418073905,0.0,0.0,5.48122459637,1.0115996781,109.45678821,109.45678821
 02/03  06:00:00,21.9169582953,6.50113402084,0.0,0.0,5.48122459637,1.0115996781,143.225958877,143.225958877
 02/03  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,173.290351141,173.290351141
 02/03  08:00:00,38.1135470532,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,145.252498905,145.252498905
 02/03  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,102.683541284,102.683541284
 02/03  10:00:00,69.3266525146,10.8912340444,0.0,0.0,49.3310213673,9.10439710289,65.8549428869,65.8549428869
 02/03  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,44.3854144628,44.3854144628
 02/03  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,28.8570299679,28.8570299679
 02/03  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,19.8592659543,19.8592659543
 02/03  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,10.2518391967,10.2518391967
 02/03  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.94217421572,4.94217421572
 02/03  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.42476119486,4.42476119486
 02/03  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,9.80965992244,9.80965992244
 02/03  18:00:00,29.4694147993,1.5435089645,0.0,0.0,16.4436737891,4.04639871239,25.3342724244,25.3342724244
 02/03  19:00:00,17.5749971258,2.1591728513,0.0,0.0,5.48122459637,1.0115996781,36.037392109,36.037392109
 02/03  20:00:00,19.0246291907,3.60880491624,0.0,0.0,5.48122459637,1.0115996781,60.6818599442,60.6818599442
 02/03  21:00:00,18.5100653617,3.0942410872,0.0,0.0,5.48122459637,1.0115996781,52.2765461172,52.2765461172
 02/03  22:00:00,19.930588571,4.51476429652,0.0,0.0,5.48122459637,1.0115996781,76.5346653134,76.5346653134
 02/03  23:00:00,19.0026803332,3.5868560587,0.0,0.0,5.48122459637,1.0115996781,60.8737379732,60.8737379732
 02/03  24:00:00,20.280996232,4.8651719575,0.0,0.0,5.48122459637,1.0115996781,82.777179708,82.777179708
 02/04  01:00:00,19.3131926922,3.89736841773,0.0,0.0,5.48122459637,1.0115996781,66.0674337248,66.0674337248
 02/04  02:00:00,20.9626470251,5.54682275064,0.0,0.0,5.48122459637,1.0115996781,98.5278988047,98.5278988047
 02/04  03:00:00,19.8809400247,4.46511575026,0.0,0.0,5.48122459637,1.0115996781,87.4571896467,87.4571896467
 02/04  04:00:00,21.4397488007,6.02392452628,0.0,0.0,5.48122459637,1.0115996781,121.548591443,121.548591443
 02/04  05:00:00,20.2695534048,4.85372913031,0.0,0.0,5.48122459637,1.0115996781,109.016580931,109.016580931
 02/04  06:00:00,21.9417738091,6.52594953463,0.0,0.0,5.48122459637,1.0115996781,144.703084861,144.703084861
 02/04  07:00:00,20.5881155854,5.17229131094,0.0,0.0,5.48122459637,1.0115996781,125.384969717,125.384969717
 02/04  08:00:00,17.6234745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,180.455356452,180.455356452
 02/04  09:00:00,18.6350742298,11.1306502772,0.0,0.0,5.48122459637,2.0231993562,134.602659212,134.602659212
 02/04  10:00:00,28.2439152666,11.0425775229,0.0,0.0,13.1549390313,4.04639871239,86.5916612283,86.5916612283
 02/04  11:00:00,28.0925717881,10.8912340444,0.0,0.0,13.1549390313,4.04639871239,60.4310312459,60.4310312459
 02/04  12:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,49.0531582372,49.0531582372
 02/04  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,45.4431753406,45.4431753406
 02/04  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,39.3082204012,39.3082204012
 02/04  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,36.165020552,36.165020552
 02/04  16:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,37.6073062827,37.6073062827
 02/04  17:00:00,8.64908012358,2.15625584912,0.0,0.0,5.48122459637,1.0115996781,35.5630986244,35.5630986244
 02/04  18:00:00,16.3874799789,2.45882237113,0.0,0.0,5.48122459637,1.0115996781,41.0316366122,41.0316366122
 02/04  19:00:00,19.5569256033,4.14110132879,0.0,0.0,5.48122459637,1.0115996781,69.9376734465,69.9376734465
 02/04  20:00:00,18.9824293923,3.56660511786,0.0,0.0,5.48122459637,1.0115996781,60.2519215886,60.2519215886
 02/04  21:00:00,20.8482185604,5.43239428589,0.0,0.0,5.48122459637,1.0115996781,97.4401566203,97.4401566203
 02/04  22:00:00,19.8651807317,4.44935645723,0.0,0.0,5.48122459637,1.0115996781,91.1373462446,91.1373462446
 02/04  23:00:00,21.466265949,6.05044167452,0.0,0.0,5.48122459637,1.0115996781,125.254502768,125.254502768
 02/04  24:00:00,20.1388602288,4.72303595434,0.0,0.0,5.48122459637,1.0115996781,106.119776948,106.119776948
 02/05  01:00:00,21.734136532,6.3183122575,0.0,0.0,5.48122459637,1.0115996781,138.845187875,138.845187875
 02/05  02:00:00,20.4005469674,4.98472269289,0.0,0.0,5.48122459637,1.0115996781,120.190476261,120.190476261
 02/05  03:00:00,22.0931109985,6.67728672402,0.0,0.0,5.48122459637,1.0115996781,154.331483706,154.331483706
 02/05  04:00:00,20.6869443455,5.27112007099,0.0,0.0,5.48122459637,1.0115996781,134.266002547,134.266002547
 02/05  05:00:00,22.4750490064,7.05922473191,0.0,0.0,5.48122459637,1.0115996781,171.347627035,171.347627035
 02/05  06:00:00,21.0661967383,5.65037246384,0.0,0.0,5.48122459637,1.0115996781,154.317879732,154.317879732
 02/05  07:00:00,23.0079726094,7.59214833497,0.0,0.0,5.48122459637,1.0115996781,195.043011998,195.043011998
 02/05  08:00:00,12.2574895054,5.76466523095,0.0,0.0,5.48122459637,1.0115996781,158.689251623,158.689251623
 02/05  09:00:00,13.2275717936,6.73474751916,0.0,0.0,5.48122459637,1.0115996781,160.603387675,160.603387675
 02/05  10:00:00,10.8736190834,4.38079480892,0.0,0.0,5.48122459637,1.0115996781,97.5312868381,97.5312868381
 02/05  11:00:00,11.1367927739,4.64396849939,0.0,0.0,5.48122459637,1.0115996781,82.3654170444,82.3654170444
 02/05  12:00:00,9.2248652912,2.73204101674,0.0,0.0,5.48122459637,1.0115996781,45.3004702054,45.3004702054
 02/05  13:00:00,9.50917163756,3.0163473631,0.0,0.0,5.48122459637,1.0115996781,50.8739357671,50.8739357671
 02/05  14:00:00,8.36360688802,1.87078261356,0.0,0.0,5.48122459637,1.0115996781,31.3952658192,31.3952658192
 02/05  15:00:00,8.70622859696,2.21340432249,0.0,0.0,5.48122459637,1.0115996781,37.0898193574,37.0898193574
 02/05  16:00:00,8.05917113405,1.56634685958,0.0,0.0,5.48122459637,1.0115996781,26.1382607405,26.1382607405
 02/05  17:00:00,9.04221572086,2.5493914464,0.0,0.0,5.48122459637,1.0115996781,43.0923095713,43.0923095713
 02/05  18:00:00,16.4830842894,2.55442668157,0.0,0.0,5.48122459637,1.0115996781,43.2735709022,43.2735709022
 02/05  19:00:00,19.7634492962,4.34762502177,0.0,0.0,5.48122459637,1.0115996781,74.0710500021,74.0710500021
 02/05  20:00:00,19.2427907725,3.82696649801,0.0,0.0,5.48122459637,1.0115996781,65.4430441915,65.4430441915
 02/05  21:00:00,21.2314361394,5.81561186497,0.0,0.0,5.48122459637,1.0115996781,110.338890799,110.338890799
 02/05  22:00:00,20.1389269116,4.72310263718,0.0,0.0,5.48122459637,1.0115996781,102.519646025,102.519646025
 02/05  23:00:00,21.8580022353,6.44217796082,0.0,0.0,5.48122459637,1.0115996781,141.542570104,141.542570104
 02/05  24:00:00,20.522936586,5.10711231151,0.0,0.0,5.48122459637,1.0115996781,124.267263325,124.267263325
 02/06  01:00:00,22.2165436796,6.80071940517,0.0,0.0,5.48122459637,1.0115996781,158.549971135,158.549971135
 02/06  02:00:00,20.7485235498,5.3326992753,0.0,0.0,5.48122459637,1.0115996781,136.560470888,136.560470888
 02/06  03:00:00,22.468059525,7.05223525057,0.0,0.0,5.48122459637,1.0115996781,170.454341847,170.454341847
 02/06  04:00:00,20.9256652863,5.50984101185,0.0,0.0,5.48122459637,1.0115996781,146.379597753,146.379597753
 02/06  05:00:00,22.6913744478,7.27555017329,0.0,0.0,5.48122459637,1.0115996781,181.359843716,181.359843716
 02/06  06:00:00,21.1235294021,5.70770512764,0.0,0.0,5.48122459637,1.0115996781,157.381433625,157.381433625
 02/06  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,233.405340194,233.405340194
 02/06  08:00:00,38.1135470532,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,197.563769702,197.563769702
 02/06  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,149.201584168,149.201584168
 02/06  10:00:00,69.5220323702,11.0866139001,0.0,0.0,49.3310213673,9.10439710289,93.5475075011,93.5475075011
 02/06  11:00:00,69.3142514995,10.8788330294,0.0,0.0,49.3310213673,9.10439710289,61.6781928054,61.6781928054
 02/06  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,45.3622326774,45.3622326774
 02/06  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,34.6560110994,34.6560110994
 02/06  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,23.2921208598,23.2921208598
 02/06  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,17.4523230904,17.4523230904
 02/06  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,15.9368258899,15.9368258899
