Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 02/06  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,18.8830713297,18.8830713297
 02/06  18:00:00,29.8225702559,1.89666442106,0.0,0.0,16.4436737891,4.04639871239,31.07963441,31.07963441
 02/06  19:00:00,17.9541823589,2.53835808441,0.0,0.0,5.48122459637,1.0115996781,42.5737498729,42.5737498729
 02/06  20:00:00,19.3918234204,3.97599914598,0.0,0.0,5.48122459637,1.0115996781,66.7204046079,66.7204046079
 02/06  21:00:00,18.8189185452,3.40309427072,0.0,0.0,5.48122459637,1.0115996781,57.8433778236,57.8433778236
 02/06  22:00:00,20.1979044704,4.78208019591,0.0,0.0,5.48122459637,1.0115996781,80.8077310369,80.8077310369
 02/06  23:00:00,19.6195359879,4.20371171348,0.0,0.0,5.48122459637,1.0115996781,75.386745302,75.386745302
 02/06  24:00:00,21.2370347891,5.82121051465,0.0,0.0,5.48122459637,1.0115996781,114.490630635,114.490630635
 02/07  01:00:00,20.3280774767,4.91225320219,0.0,0.0,5.48122459637,1.0115996781,110.569773154,110.569773154
 02/07  02:00:00,21.8940136081,6.47818933361,0.0,0.0,5.48122459637,1.0115996781,146.097846113,146.097846113
 02/07  03:00:00,20.8264097846,5.41058551012,0.0,0.0,5.48122459637,1.0115996781,136.806409466,136.806409466
 02/07  04:00:00,22.4533697875,7.03754551299,0.0,0.0,5.48122459637,1.0115996781,171.63521026,171.63521026
 02/07  05:00:00,21.301772701,5.88594842656,0.0,0.0,5.48122459637,1.0115996781,160.631957359,160.631957359
 02/07  06:00:00,22.9497034507,7.5338791762,0.0,0.0,5.48122459637,1.0115996781,194.040964129,194.040964129
 02/07  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,234.565887433,234.565887433
 02/07  08:00:00,38.1135470532,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,211.987962068,211.987962068
 02/07  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,171.040102471,171.040102471
 02/07  10:00:00,69.5660687474,11.1306502772,0.0,0.0,49.3310213673,9.10439710289,113.038382992,113.038382992
 02/07  11:00:00,69.3458868616,10.9104683914,0.0,0.0,49.3310213673,9.10439710289,68.7581312235,68.7581312235
 02/07  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,49.6180870688,49.6180870688
 02/07  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,38.4633969846,38.4633969846
 02/07  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,29.0443533592,29.0443533592
 02/07  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,24.3751353755,24.3751353755
 02/07  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,27.1221455005,27.1221455005
 02/07  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,36.6207839428,36.6207839428
 02/07  18:00:00,30.7131500955,2.78724426063,0.0,0.0,16.4436737891,4.04639871239,45.9719359875,45.9719359875
 02/07  19:00:00,18.6374313402,3.22160706577,0.0,0.0,5.48122459637,1.0115996781,53.9579731619,53.9579731619
 02/07  20:00:00,20.4644565568,5.04863228238,0.0,0.0,5.48122459637,1.0115996781,85.2190487789,85.2190487789
 02/07  21:00:00,19.7886333483,4.37280907387,0.0,0.0,5.48122459637,1.0115996781,81.8498714221,81.8498714221
 02/07  22:00:00,21.4617922061,6.0459679316,0.0,0.0,5.48122459637,1.0115996781,121.023157554,121.023157554
 02/07  23:00:00,20.2937243891,4.87790011463,0.0,0.0,5.48122459637,1.0115996781,109.583918179,109.583918179
 02/07  24:00:00,21.91581781,6.49999353556,0.0,0.0,5.48122459637,1.0115996781,142.088772742,142.088772742
 02/08  01:00:00,20.4325358315,5.01671155706,0.0,0.0,5.48122459637,1.0115996781,118.79974188,118.79974188
 02/08  02:00:00,22.0406243732,6.62480009871,0.0,0.0,5.48122459637,1.0115996781,150.358102642,150.358102642
 02/08  03:00:00,20.5799946458,5.16417037129,0.0,0.0,5.48122459637,1.0115996781,127.832497221,127.832497221
 02/08  04:00:00,22.2447182565,6.82889398204,0.0,0.0,5.48122459637,1.0115996781,160.395344322,160.395344322
 02/08  05:00:00,20.7807993235,5.36497504906,0.0,0.0,5.48122459637,1.0115996781,139.576334132,139.576334132
 02/08  06:00:00,22.5655988614,7.14977458692,0.0,0.0,5.48122459637,1.0115996781,176.047359062,176.047359062
 02/08  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,209.704274424,209.704274424
 02/08  08:00:00,38.1135470532,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,186.372899656,186.372899656
 02/08  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,143.469161815,143.469161815
 02/08  10:00:00,69.5220323702,11.0866139001,0.0,0.0,49.3310213673,9.10439710289,89.4857054701,89.4857054701
 02/08  11:00:00,69.3266525146,10.8912340444,0.0,0.0,49.3310213673,9.10439710289,60.2464754722,60.2464754722
 02/08  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,43.1538429558,43.1538429558
 02/08  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,31.9230737522,31.9230737522
 02/08  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,22.0667210976,22.0667210976
 02/08  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,17.8310460727,17.8310460727
 02/08  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,15.7744337895,15.7744337895
 02/08  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,19.1081198383,19.1081198383
 02/08  18:00:00,29.836722211,1.91081637613,0.0,0.0,16.4436737891,4.04639871239,31.2603511773,31.2603511773
 02/08  19:00:00,17.9187101087,2.50288583422,0.0,0.0,5.48122459637,1.0115996781,41.8304641958,41.8304641958
 02/08  20:00:00,19.4916271042,4.07580282975,0.0,0.0,5.48122459637,1.0115996781,68.2760213794,68.2760213794
 02/08  21:00:00,19.0312616053,3.6154373308,0.0,0.0,5.48122459637,1.0115996781,61.3824213759,61.3824213759
 02/08  22:00:00,20.6440567382,5.2282324637,0.0,0.0,5.48122459637,1.0115996781,89.6937765924,89.6937765924
 02/08  23:00:00,19.8609693543,4.44514507987,0.0,0.0,5.48122459637,1.0115996781,85.7079385387,85.7079385387
 02/08  24:00:00,21.2271422003,5.81131792579,0.0,0.0,5.48122459637,1.0115996781,115.76005833,115.76005833
 02/09  01:00:00,20.2066502834,4.79082600891,0.0,0.0,5.48122459637,1.0115996781,106.147177522,106.147177522
 02/09  02:00:00,21.6295641118,6.21373983737,0.0,0.0,5.48122459637,1.0115996781,135.225943916,135.225943916
 02/09  03:00:00,20.4620106493,5.04618637485,0.0,0.0,5.48122459637,1.0115996781,119.555702613,119.555702613
 02/09  04:00:00,21.8319200612,6.4160957867,0.0,0.0,5.48122459637,1.0115996781,144.80024373,144.80024373
 02/09  05:00:00,20.673062758,5.25723848351,0.0,0.0,5.48122459637,1.0115996781,131.116057194,131.116057194
 02/09  06:00:00,22.213145372,6.79732109756,0.0,0.0,5.48122459637,1.0115996781,162.02327532,162.02327532
 02/09  07:00:00,25.059307885,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,196.432717136,196.432717136
 02/09  08:00:00,38.1135470532,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,166.61780932,166.61780932
 02/09  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,119.970914374,119.970914374
 02/09  10:00:00,69.3899232388,10.9545047686,0.0,0.0,49.3310213673,9.10439710289,73.8992510499,73.8992510499
 02/09  11:00:00,69.3638555598,10.9284370896,0.0,0.0,49.3310213673,9.10439710289,48.9007819155,48.9007819155
 02/09  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,30.0917512823,30.0917512823
 02/09  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,19.7450985047,19.7450985047
 02/09  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,8.71241930921,8.71241930921
 02/09  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.03575898211,5.03575898211
 02/09  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.17776889935,4.17776889935
 02/09  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.57447808884,4.57447808884
 02/09  18:00:00,29.1183389463,1.19243311143,0.0,0.0,16.4436737891,4.04639871239,19.509004596,19.509004596
 02/09  19:00:00,17.8104149938,2.39459071938,0.0,0.0,5.48122459637,1.0115996781,39.473809925,39.473809925
 02/09  20:00:00,18.376033989,2.96020971456,0.0,0.0,5.48122459637,1.0115996781,49.9795440796,49.9795440796
 02/09  21:00:00,19.1529775736,3.73715329913,0.0,0.0,5.48122459637,1.0115996781,62.4173278775,62.4173278775
 02/09  22:00:00,19.2287536859,3.81292941144,0.0,0.0,5.48122459637,1.0115996781,65.1063093569,65.1063093569
 02/09  23:00:00,19.8793660927,4.46354181827,0.0,0.0,5.48122459637,1.0115996781,74.8995017378,74.8995017378
 02/09  24:00:00,19.7409885945,4.32516432001,0.0,0.0,5.48122459637,1.0115996781,74.3000677349,74.3000677349
 02/10  01:00:00,20.6157216865,5.19989741208,0.0,0.0,5.48122459637,1.0115996781,89.9455281643,89.9455281643
 02/10  02:00:00,20.3773782534,4.96155397894,0.0,0.0,5.48122459637,1.0115996781,95.8664631566,95.8664631566
 02/10  03:00:00,21.0044239894,5.58859971493,0.0,0.0,5.48122459637,1.0115996781,111.090200716,111.090200716
 02/10  04:00:00,20.6864420517,5.27061777723,0.0,0.0,5.48122459637,1.0115996781,113.820501461,113.820501461
 02/10  05:00:00,21.380446724,5.96462244951,0.0,0.0,5.48122459637,1.0115996781,129.615229716,129.615229716
 02/10  06:00:00,20.9271961625,5.51137188803,0.0,0.0,5.48122459637,1.0115996781,126.635151191,126.635151191
 02/10  07:00:00,25.059307885,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,169.985919367,169.985919367
 02/10  08:00:00,38.1135470532,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,133.97302628,133.97302628
 02/10  09:00:00,57.4599107451,10.9985411457,0.0,0.0,38.3685721746,8.09279742479,84.3247907272,84.3247907272
 02/10  10:00:00,69.3638555598,10.9284370896,0.0,0.0,49.3310213673,9.10439710289,53.9587636757,53.9587636757
 02/10  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,30.6542587643,30.6542587643
 02/10  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,13.7093932615,13.7093932615
 02/10  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,6.54037272275,6.54037272275
 02/10  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.26772391823,4.26772391823
 02/10  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.08763882286,3.08763882286
 02/10  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.52359183221,2.52359183221
 02/10  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.14151929976,3.14151929976
 02/10  18:00:00,28.4274000042,0.501494169368,0.0,0.0,16.4436737891,4.04639871239,8.23283039208,8.23283039208
 02/10  19:00:00,17.5099518334,2.09412755891,0.0,0.0,5.48122459637,1.0115996781,34.6079209084,34.6079209084
 02/10  20:00:00,17.758755246,2.34293097149,0.0,0.0,5.48122459637,1.0115996781,39.2496176587,39.2496176587
 02/10  21:00:00,19.177422253,3.76159797853,0.0,0.0,5.48122459637,1.0115996781,63.3302401453,63.3302401453
 02/10  22:00:00,18.5682194328,3.15239515832,0.0,0.0,5.48122459637,1.0115996781,53.2728586885,53.2728586885
 02/10  23:00:00,19.8559136001,4.44008932565,0.0,0.0,5.48122459637,1.0115996781,75.2271027726,75.2271027726
 02/10  24:00:00,18.9546382348,3.53881396035,0.0,0.0,5.48122459637,1.0115996781,60.0335531314,60.0335531314
 02/11  01:00:00,20.246148519,4.83032424453,0.0,0.0,5.48122459637,1.0115996781,82.1372698364,82.1372698364
 02/11  02:00:00,19.1939200615,3.77809578703,0.0,0.0,5.48122459637,1.0115996781,64.2512321461,64.2512321461
 02/11  03:00:00,20.5163960038,5.1005717293,0.0,0.0,5.48122459637,1.0115996781,86.9481020268,86.9481020268
 02/11  04:00:00,19.6444905193,4.22866624484,0.0,0.0,5.48122459637,1.0115996781,72.4663328173,72.4663328173
 02/11  05:00:00,21.031802526,5.61597825149,0.0,0.0,5.48122459637,1.0115996781,102.315697885,102.315697885
 02/11  06:00:00,19.8152952816,4.39947100716,0.0,0.0,5.48122459637,1.0115996781,85.0110273301,85.0110273301
 02/11  07:00:00,19.7528458367,5.82418822885,0.0,0.0,5.48122459637,1.0115996781,114.345147643,114.345147643
 02/11  08:00:00,17.6234745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,136.207163104,136.207163104
 02/11  09:00:00,18.6350742298,11.1306502772,0.0,0.0,5.48122459637,2.0231993562,104.324544719,104.324544719
 02/11  10:00:00,28.080170773,10.8788330294,0.0,0.0,13.1549390313,4.04639871239,68.6541318318,68.6541318318
 02/11  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,51.1030353096,51.1030353096
 02/11  12:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,43.8609828176,43.8609828176
 02/11  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,36.4140790251,36.4140790251
 02/11  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,24.1830403423,24.1830403423
 02/11  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,18.369093442,18.369093442
 02/11  16:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,16.0283126107,16.0283126107
 02/11  17:00:00,7.39111750874,0.89829323428,0.0,0.0,5.48122459637,1.0115996781,14.7015951873,14.7015951873
 02/11  18:00:00,13.7140937546,1.27260281351,0.0,0.0,5.48122459637,1.0115996781,20.7553116172,20.7553116172
 02/11  19:00:00,17.0477196129,1.63189533842,0.0,0.0,5.48122459637,1.0115996781,27.3701133552,27.3701133552
 02/11  20:00:00,17.6592140233,2.24338974879,0.0,0.0,5.48122459637,1.0115996781,37.3849808889,37.3849808889
 02/11  21:00:00,17.9796032833,2.56377900884,0.0,0.0,5.48122459637,1.0115996781,43.5107082539,43.5107082539
 02/11  22:00:00,18.4626120769,3.04678780248,0.0,0.0,5.48122459637,1.0115996781,51.0531032785,51.0531032785
 02/11  23:00:00,18.4835276265,3.067703352,0.0,0.0,5.48122459637,1.0115996781,52.3886081135,52.3886081135
 02/11  24:00:00,18.929448455,3.51362418055,0.0,0.0,5.48122459637,1.0115996781,59.0718757171,59.0718757171
 02/12  01:00:00,18.8815507807,3.46572650627,0.0,0.0,5.48122459637,1.0115996781,59.4468489137,59.4468489137
 02/12  02:00:00,19.3425340743,3.92670979982,0.0,0.0,5.48122459637,1.0115996781,66.1755275082,66.1755275082
 02/12  03:00:00,19.2208488264,3.80502455196,0.0,0.0,5.48122459637,1.0115996781,65.4923269148,65.4923269148
 02/12  04:00:00,19.7015214441,4.28569716968,0.0,0.0,5.48122459637,1.0115996781,72.362026213,72.362026213
 02/12  05:00:00,19.5467145445,4.13089027001,0.0,0.0,5.48122459637,1.0115996781,71.3208822595,71.3208822595
 02/12  06:00:00,20.3386739832,4.92284970877,0.0,0.0,5.48122459637,1.0115996781,83.9447183082,83.9447183082
 02/12  07:00:00,18.6278172315,4.69915962366,0.0,0.0,5.48122459637,1.0115996781,88.6224286355,88.6224286355
 02/12  08:00:00,11.5407519599,5.04792768546,0.0,0.0,5.48122459637,1.0115996781,93.7820257924,93.7820257924
 02/12  09:00:00,10.7276083314,4.23478405692,0.0,0.0,5.48122459637,1.0115996781,73.6453215407,73.6453215407
 02/12  10:00:00,10.2345692056,3.74174493116,0.0,0.0,5.48122459637,1.0115996781,63.2620472231,63.2620472231
 02/12  11:00:00,9.5783234387,3.08549916424,0.0,0.0,5.48122459637,1.0115996781,53.1413698187,53.1413698187
 02/12  12:00:00,9.30550412997,2.81267985551,0.0,0.0,5.48122459637,1.0115996781,47.5863500577,47.5863500577
 02/12  13:00:00,8.76297349357,2.27014921911,0.0,0.0,5.48122459637,1.0115996781,39.1724174462,39.1724174462
 02/12  14:00:00,8.68576718879,2.19294291432,0.0,0.0,5.48122459637,1.0115996781,37.2310907858,37.2310907858
 02/12  15:00:00,8.52408130979,2.03125703532,0.0,0.0,5.48122459637,1.0115996781,35.110872924,35.110872924
 02/12  16:00:00,8.64349681601,2.15067254155,0.0,0.0,5.48122459637,1.0115996781,36.5288975806,36.5288975806
 02/12  17:00:00,8.69525179744,2.20242752297,0.0,0.0,5.48122459637,1.0115996781,38.0475754011,38.0475754011
 02/12  18:00:00,15.1085280402,2.6670370991,0.0,0.0,5.48122459637,1.0115996781,45.2467394942,45.2467394942
 02/12  19:00:00,18.2381145085,2.82229023405,0.0,0.0,5.48122459637,1.0115996781,48.7324717639,48.7324717639
 02/12  20:00:00,18.5920306162,3.17620634171,0.0,0.0,5.48122459637,1.0115996781,53.8938510946,53.8938510946
 02/12  21:00:00,18.4818488868,3.06602461229,0.0,0.0,5.48122459637,1.0115996781,52.9907770517,52.9907770517
 02/12  22:00:00,18.7752165483,3.3593922738,0.0,0.0,5.48122459637,1.0115996781,57.0245494644,57.0245494644
 02/12  23:00:00,18.6437018014,3.22787752692,0.0,0.0,5.48122459637,1.0115996781,55.8228002982,55.8228002982
 02/12  24:00:00,18.9583544686,3.54253019415,0.0,0.0,5.48122459637,1.0115996781,60.1471621876,60.1471621876
 02/13  01:00:00,18.7940576969,3.37823342248,0.0,0.0,5.48122459637,1.0115996781,58.4487379615,58.4487379615
 02/13  02:00:00,19.1184031895,3.70257891502,0.0,0.0,5.48122459637,1.0115996781,62.8703865674,62.8703865674
 02/13  03:00:00,18.9245048493,3.5086805748,0.0,0.0,5.48122459637,1.0115996781,60.736001818,60.736001818
 02/13  04:00:00,19.2502985578,3.83447428329,0.0,0.0,5.48122459637,1.0115996781,65.1224157274,65.1224157274
 02/13  05:00:00,19.0557145911,3.63989031659,0.0,0.0,5.48122459637,1.0115996781,63.0527127027,63.0527127027
 02/13  06:00:00,19.4074259375,3.99160166302,0.0,0.0,5.48122459637,1.0115996781,67.7999901181,67.7999901181
 02/13  07:00:00,24.7950896221,10.8664320143,0.0,0.0,5.48122459637,1.0115996781,91.1788708894,91.1788708894
 02/13  08:00:00,37.8989328505,10.9160360745,0.0,0.0,21.9248983855,5.05799839049,75.8672761933,75.8672761933
 02/13  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,55.0620712147,55.0620712147
 02/13  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,32.0708088705,32.0708088705
 02/13  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,14.2599075664,14.2599075664
 02/13  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.84370008552,7.84370008552
 02/13  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,7.9618442592,7.9618442592
 02/13  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.3321745494,6.3321745494
 02/13  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.02247103961,4.02247103961
 02/13  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.68399343214,2.68399343214
 02/13  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.06920088939,3.06920088939
 02/13  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/13  19:00:00,16.2983370069,0.882512732445,0.0,0.0,5.48122459637,1.0115996781,14.5621189371,14.5621189371
 02/13  20:00:00,16.4646730574,1.04884878297,0.0,0.0,5.48122459637,1.0115996781,17.437418236,17.437418236
 02/13  21:00:00,17.2127720002,1.79694772575,0.0,0.0,5.48122459637,1.0115996781,30.1177798542,30.1177798542
 02/13  22:00:00,17.0229428833,1.60711860885,0.0,0.0,5.48122459637,1.0115996781,27.3021324965,27.3021324965
 02/13  23:00:00,17.7584709235,2.34264664906,0.0,0.0,5.48122459637,1.0115996781,39.4987820347,39.4987820347
 02/13  24:00:00,17.36543284,1.9496085655,0.0,0.0,5.48122459637,1.0115996781,33.3394542819,33.3394542819
 02/14  01:00:00,18.0934403055,2.67761603106,0.0,0.0,5.48122459637,1.0115996781,45.305274249,45.305274249
 02/14  02:00:00,17.5900500194,2.17422574498,0.0,0.0,5.48122459637,1.0115996781,37.2915503926,37.2915503926
 02/14  03:00:00,18.3471839434,2.93135966892,0.0,0.0,5.48122459637,1.0115996781,49.6760246275,49.6760246275
 02/14  04:00:00,17.7811037484,2.36527947389,0.0,0.0,5.48122459637,1.0115996781,40.657098905,40.657098905
 02/14  05:00:00,18.5942913748,3.17846710036,0.0,0.0,5.48122459637,1.0115996781,53.9533707235,53.9533707235
 02/14  06:00:00,17.9835657166,2.5677414421,0.0,0.0,5.48122459637,1.0115996781,44.197740728,44.197740728
 02/14  07:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,79.4729232984,79.4729232984
 02/14  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,62.3511813483,62.3511813483
 02/14  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,43.4176471905,43.4176471905
 02/14  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,22.9021781095,22.9021781095
 02/14  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,9.44394220661,9.44394220661
 02/14  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.83094476614,5.83094476614
 02/14  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,4.79829061298,4.79829061298
 02/14  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.0378049254,3.0378049254
 02/14  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.01063147925,2.01063147925
 02/14  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.47824106836,1.47824106836
 02/14  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.09342087147,2.09342087147
 02/14  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/14  19:00:00,16.4747396114,1.0589153369,0.0,0.0,5.48122459637,1.0115996781,17.4427715958,17.4427715958
 02/14  20:00:00,16.8099614667,1.39413719219,0.0,0.0,5.48122459637,1.0115996781,23.3136819255,23.3136819255
 02/14  21:00:00,17.8732838246,2.45745955016,0.0,0.0,5.48122459637,1.0115996781,41.3670347358,41.3670347358
 02/14  22:00:00,17.5719197774,2.15609550295,0.0,0.0,5.48122459637,1.0115996781,36.4706739593,36.4706739593
 02/14  23:00:00,18.5541925864,3.13836831191,0.0,0.0,5.48122459637,1.0115996781,53.1173492151,53.1173492151
 02/14  24:00:00,17.8769678436,2.46114356911,0.0,0.0,5.48122459637,1.0115996781,41.7647422198,41.7647422198
 02/15  01:00:00,18.7440746895,3.32825041507,0.0,0.0,5.48122459637,1.0115996781,56.4737788232,56.4737788232
 02/15  02:00:00,17.9103821547,2.49455788024,0.0,0.0,5.48122459637,1.0115996781,42.3940521773,42.3940521773
 02/15  03:00:00,18.6837971267,3.26797285219,0.0,0.0,5.48122459637,1.0115996781,55.5227949038,55.5227949038
 02/15  04:00:00,17.8276480737,2.41182379923,0.0,0.0,5.48122459637,1.0115996781,41.0314641351,41.0314641351
 02/15  05:00:00,18.6082761314,3.19245185692,0.0,0.0,5.48122459637,1.0115996781,54.2918234287,54.2918234287
 02/15  06:00:00,17.8240410956,2.40821682109,0.0,0.0,5.48122459637,1.0115996781,41.0014441623,41.0014441623
 02/15  07:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,74.3900468291,74.3900468291
 02/15  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,57.9378591867,57.9378591867
 02/15  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,44.9526048792,44.9526048792
 02/15  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,32.5012671512,32.5012671512
 02/15  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,22.4349744357,22.4349744357
 02/15  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,10.4144646808,10.4144646808
 02/15  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,6.9590214375,6.9590214375
 02/15  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.09400941212,6.09400941212
 02/15  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.3647752294,4.3647752294
 02/15  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.97725577806,2.97725577806
 02/15  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.96478339961,2.96478339961
 02/15  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/15  19:00:00,16.490550724,1.07472644958,0.0,0.0,5.48122459637,1.0115996781,17.707583538,17.707583538
 02/15  20:00:00,16.7437973812,1.3279731067,0.0,0.0,5.48122459637,1.0115996781,22.1821976067,22.1821976067
 02/15  21:00:00,17.6334485625,2.21762428803,0.0,0.0,5.48122459637,1.0115996781,37.2323853065,37.2323853065
 02/15  22:00:00,17.334074678,1.91825040352,0.0,0.0,5.48122459637,1.0115996781,32.3785118134,32.3785118134
 02/15  23:00:00,18.3198544684,2.90403019395,0.0,0.0,5.48122459637,1.0115996781,49.0343933082,49.0343933082
 02/15  24:00:00,17.8717865265,2.45596225203,0.0,0.0,5.48122459637,1.0115996781,41.6293751399,41.6293751399
 02/16  01:00:00,19.0281444629,3.61232018848,0.0,0.0,5.48122459637,1.0115996781,61.2855212389,61.2855212389
 02/16  02:00:00,18.2990644374,2.88324016294,0.0,0.0,5.48122459637,1.0115996781,49.0125791541,49.0125791541
 02/16  03:00:00,19.3948699454,3.97904567095,0.0,0.0,5.48122459637,1.0115996781,67.6839964611,67.6839964611
 02/16  04:00:00,18.5710701686,3.15524589413,0.0,0.0,5.48122459637,1.0115996781,53.7196921483,53.7196921483
 02/16  05:00:00,19.7275636592,4.31173938473,0.0,0.0,5.48122459637,1.0115996781,73.4712834529,73.4712834529
 02/16  06:00:00,18.6281033661,3.21227909162,0.0,0.0,5.48122459637,1.0115996781,54.6845886946,54.6845886946
 02/16  07:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,91.8863519632,91.8863519632
 02/16  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,69.5117392684,69.5117392684
 02/16  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,47.9634933128,47.9634933128
 02/16  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,22.9780836923,22.9780836923
 02/16  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.36341076694,7.36341076694
 02/16  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.87121310006,4.87121310006
 02/16  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,3.71853691406,3.71853691406
 02/16  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.12689314851,2.12689314851
 02/16  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.81128487355,2.81128487355
 02/16  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.41814150516,3.41814150516
 02/16  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.88242137964,3.88242137964
 02/16  18:00:00,26.4387391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 02/16  19:00:00,16.3114652336,0.895640959183,0.0,0.0,5.48122459637,1.0115996781,14.6719113871,14.6719113871
 02/16  20:00:00,16.5293412353,1.11351696086,0.0,0.0,5.48122459637,1.0115996781,18.3931405853,18.3931405853
 02/16  21:00:00,17.4117368381,1.99591256364,0.0,0.0,5.48122459637,1.0115996781,33.2117097512,33.2117097512
 02/16  22:00:00,17.2120939876,1.79626971315,0.0,0.0,5.48122459637,1.0115996781,30.3039112259,30.3039112259
 02/16  23:00:00,17.9964176026,2.58059332811,0.0,0.0,5.48122459637,1.0115996781,43.1930712171,43.1930712171
 02/16  24:00:00,17.5442170538,2.12839277933,0.0,0.0,5.48122459637,1.0115996781,36.1193828339,36.1193828339
 02/17  01:00:00,18.2671874065,2.85136313205,0.0,0.0,5.48122459637,1.0115996781,47.8375748854,47.8375748854
 02/17  02:00:00,17.6443302791,2.22850600461,0.0,0.0,5.48122459637,1.0115996781,37.899260935,37.899260935
 02/17  03:00:00,18.3430006331,2.92717635868,0.0,0.0,5.48122459637,1.0115996781,49.1866803016,49.1866803016
 02/17  04:00:00,17.63561086,2.21978658556,0.0,0.0,5.48122459637,1.0115996781,37.8157055078,37.8157055078
 02/17  05:00:00,18.2448469127,2.82902263829,0.0,0.0,5.48122459637,1.0115996781,47.5950657739,47.5950657739
 02/17  06:00:00,17.669888601,2.25406432657,0.0,0.0,5.48122459637,1.0115996781,38.4878337207,38.4878337207
 02/17  07:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,66.5064336357,66.5064336357
 02/17  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,48.3758604805,48.3758604805
 02/17  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,31.6299440863,31.6299440863
 02/17  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,20.6184375109,20.6184375109
 02/17  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,16.7785307257,16.7785307257
 02/17  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,9.51801734596,9.51801734596
 02/17  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,7.03552949343,7.03552949343
 02/17  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.80574431345,5.80574431345
 02/17  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.66600155849,5.66600155849
 02/17  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.38895835239,5.38895835239
 02/17  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.2174760391,6.2174760391
 02/17  18:00:00,27.5484807108,1.10974154262,0.0,0.0,16.4436737891,4.04639871239,18.1923190328,18.1923190328
 02/17  19:00:00,17.5007387325,2.08491445805,0.0,0.0,5.48122459637,1.0115996781,34.4535857513,34.4535857513
 02/17  20:00:00,17.9793137625,2.56348948799,0.0,0.0,5.48122459637,1.0115996781,43.3249718045,43.3249718045
 02/17  21:00:00,18.6514046167,3.23558034226,0.0,0.0,5.48122459637,1.0115996781,54.112290816,54.112290816
 02/17  22:00:00,18.7473689302,3.33154465574,0.0,0.0,5.48122459637,1.0115996781,56.8648535538,56.8648535538
 02/17  23:00:00,19.3066567874,3.89083251296,0.0,0.0,5.48122459637,1.0115996781,65.3483493387,65.3483493387
 02/17  24:00:00,19.1618012764,3.74597700191,0.0,0.0,5.48122459637,1.0115996781,64.2533951158,64.2533951158
 02/18  01:00:00,19.6354486463,4.21962437186,0.0,0.0,5.48122459637,1.0115996781,71.0340332587,71.0340332587
 02/18  02:00:00,19.5171788102,4.10135453572,0.0,0.0,5.48122459637,1.0115996781,70.610017919,70.610017919
 02/18  03:00:00,20.0522764851,4.63645221062,0.0,0.0,5.48122459637,1.0115996781,78.2093002485,78.2093002485
 02/18  04:00:00,19.827434473,4.41161019849,0.0,0.0,5.48122459637,1.0115996781,76.177619366,76.177619366
 02/18  05:00:00,20.4895358405,5.07371156604,0.0,0.0,5.48122459637,1.0115996781,85.3702430693,85.3702430693
 02/18  06:00:00,20.3732242845,4.95740000999,0.0,0.0,5.48122459637,1.0115996781,90.714833418,90.714833418
 02/18  07:00:00,17.9634254581,5.52193451693,0.0,0.0,5.48122459637,1.0115996781,104.181752703,104.181752703
 02/18  08:00:00,17.6234745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,124.784317559,124.784317559
 02/18  09:00:00,18.4589287212,10.9545047686,0.0,0.0,5.48122459637,2.0231993562,88.3006439662,88.3006439662
 02/18  10:00:00,28.1173738182,10.9160360745,0.0,0.0,13.1549390313,4.04639871239,59.6340611898,59.6340611898
 02/18  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,38.6225800882,38.6225800882
 02/18  12:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,24.5943731355,24.5943731355
 02/18  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,17.9012401255,17.9012401255
 02/18  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,13.2868510391,13.2868510391
 02/18  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,10.7008934045,10.7008934045
 02/18  16:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,9.77794531549,9.77794531549
 02/18  17:00:00,7.23944647287,0.746622198407,0.0,0.0,5.48122459637,1.0115996781,12.2598811321,12.2598811321
 02/18  18:00:00,13.7630695992,1.32157865812,0.0,0.0,5.48122459637,1.0115996781,21.5739775766,21.5739775766
 02/18  19:00:00,17.4667654987,2.05094122427,0.0,0.0,5.48122459637,1.0115996781,34.4798633037,34.4798633037
 02/18  20:00:00,18.2944075911,2.87858331659,0.0,0.0,5.48122459637,1.0115996781,48.0325884408,48.0325884408
 02/18  21:00:00,18.5826655806,3.16684130615,0.0,0.0,5.48122459637,1.0115996781,53.9361831723,53.9361831723
 02/18  22:00:00,19.2266631667,3.81083889227,0.0,0.0,5.48122459637,1.0115996781,63.9600177714,63.9600177714
 02/18  23:00:00,19.1578552771,3.74203100263,0.0,0.0,5.48122459637,1.0115996781,64.1458444469,64.1458444469
 02/18  24:00:00,19.6091467011,4.19332242665,0.0,0.0,5.48122459637,1.0115996781,70.5692175333,70.5692175333
 02/19  01:00:00,19.3786707444,3.96284646996,0.0,0.0,5.48122459637,1.0115996781,68.1379805139,68.1379805139
 02/19  02:00:00,19.796953198,4.38112892354,0.0,0.0,5.48122459637,1.0115996781,73.8472439447,73.8472439447
 02/19  03:00:00,19.5168752534,4.10105097898,0.0,0.0,5.48122459637,1.0115996781,70.6532938612,70.6532938612
 02/19  04:00:00,19.9226065676,4.50678229315,0.0,0.0,5.48122459637,1.0115996781,76.0511133109,76.0511133109
 02/19  05:00:00,19.847674591,4.43185031651,0.0,0.0,5.48122459637,1.0115996781,75.1951678391,75.1951678391
 02/19  06:00:00,20.4121217292,4.99629745471,0.0,0.0,5.48122459637,1.0115996781,88.3270044897,88.3270044897
 02/19  07:00:00,17.167988209,4.7264972679,0.0,0.0,5.48122459637,1.0115996781,89.6853705523,89.6853705523
 02/19  08:00:00,11.5143093476,5.02148507319,0.0,0.0,5.48122459637,1.0115996781,91.797251299,91.797251299
 02/19  09:00:00,10.8128980601,4.32007378562,0.0,0.0,5.48122459637,1.0115996781,75.73270625,75.73270625
 02/19  10:00:00,10.4612378656,3.96841359111,0.0,0.0,5.48122459637,1.0115996781,65.8448464609,65.8448464609
 02/19  11:00:00,9.44972991259,2.95690563813,0.0,0.0,5.48122459637,1.0115996781,50.6686511114,50.6686511114
 02/19  12:00:00,9.17209580372,2.67927152926,0.0,0.0,5.48122459637,1.0115996781,45.2495019037,45.2495019037
 02/19  13:00:00,8.97956350582,2.48673923135,0.0,0.0,5.48122459637,1.0115996781,42.8116288602,42.8116288602
 02/19  14:00:00,9.23737265989,2.74454838543,0.0,0.0,5.48122459637,1.0115996781,46.4527567282,46.4527567282
 02/19  15:00:00,9.41274876413,2.91992448967,0.0,0.0,5.48122459637,1.0115996781,50.3856421624,50.3856421624
 02/19  16:00:00,10.0679777384,3.57515346395,0.0,0.0,5.48122459637,1.0115996781,60.5611430968,60.5611430968
 02/19  17:00:00,9.794700772,3.30187649753,0.0,0.0,5.48122459637,1.0115996781,57.057469949,57.057469949
 02/19  18:00:00,14.6152622105,3.66093793602,0.0,0.0,5.48122459637,1.0115996781,62.0741599192,62.0741599192
 02/19  19:00:00,18.984143059,3.56831878451,0.0,0.0,5.48122459637,1.0115996781,61.7245129146,61.7245129146
 02/19  20:00:00,19.393363655,3.97753938051,0.0,0.0,5.48122459637,1.0115996781,67.462005636,67.462005636
 02/19  21:00:00,19.1777538163,3.76192954188,0.0,0.0,5.48122459637,1.0115996781,65.1418562709,65.1418562709
 02/19  22:00:00,19.462391671,4.04656739652,0.0,0.0,5.48122459637,1.0115996781,68.6595344704,68.6595344704
 02/19  23:00:00,19.1622637977,3.74643952325,0.0,0.0,5.48122459637,1.0115996781,64.8625704329,64.8625704329
 02/19  24:00:00,19.4686357513,4.05281147687,0.0,0.0,5.48122459637,1.0115996781,68.7730604132,68.7730604132
 02/20  01:00:00,19.2642982353,3.84847396085,0.0,0.0,5.48122459637,1.0115996781,66.6763974297,66.6763974297
 02/20  02:00:00,19.9682990964,4.55247482194,0.0,0.0,5.48122459637,1.0115996781,75.732574834,75.732574834
 02/20  03:00:00,19.7906298922,4.37480561771,0.0,0.0,5.48122459637,1.0115996781,78.5833944209,78.5833944209
 02/20  04:00:00,20.2877568623,4.87193258785,0.0,0.0,5.48122459637,1.0115996781,89.8467117556,89.8467117556
 02/20  05:00:00,20.0928461603,4.67702188587,0.0,0.0,5.48122459637,1.0115996781,93.1064783223,93.1064783223
 02/20  06:00:00,20.5636100948,5.14778582032,0.0,0.0,5.48122459637,1.0115996781,101.546168659,101.546168659
 02/20  07:00:00,17.1957787205,4.75428777937,0.0,0.0,5.48122459637,1.0115996781,97.8062418955,97.8062418955
 02/20  08:00:00,11.4217409031,4.92891662863,0.0,0.0,5.48122459637,1.0115996781,95.2044237299,95.2044237299
 02/20  09:00:00,10.405696977,3.91287270256,0.0,0.0,5.48122459637,1.0115996781,68.4763683307,68.4763683307
 02/20  10:00:00,9.65771430245,3.16489002798,0.0,0.0,5.48122459637,1.0115996781,53.4196058911,53.4196058911
 02/20  11:00:00,8.77432516103,2.28150088656,0.0,0.0,5.48122459637,1.0115996781,39.097399903,39.097399903
 02/20  12:00:00,8.36983748019,1.87701320572,0.0,0.0,5.48122459637,1.0115996781,31.6211710797,31.6211710797
 02/20  13:00:00,7.91551565948,1.42269138502,0.0,0.0,5.48122459637,1.0115996781,24.4186922036,24.4186922036
 02/20  14:00:00,7.79933636664,1.30651209218,0.0,0.0,5.48122459637,1.0115996781,21.9629106003,21.9629106003
 02/20  15:00:00,7.66954480027,1.17672052581,0.0,0.0,5.48122459637,1.0115996781,19.8943910632,19.8943910632
 02/20  16:00:00,7.71438056186,1.2215562874,0.0,0.0,5.48122459637,1.0115996781,20.3373725002,20.3373725002
 02/20  17:00:00,7.75402377884,1.26119950438,0.0,0.0,5.48122459637,1.0115996781,21.2362098795,21.2362098795
 02/20  18:00:00,12.6872058544,1.73288157996,0.0,0.0,5.48122459637,1.0115996781,29.1544132912,29.1544132912
 02/20  19:00:00,17.7293930681,2.3135687936,0.0,0.0,5.48122459637,1.0115996781,39.7123213724,39.7123213724
 02/20  20:00:00,18.5644575159,3.14863324147,0.0,0.0,5.48122459637,1.0115996781,53.2268962128,53.2268962128
 02/20  21:00:00,18.8565498308,3.4407255563,0.0,0.0,5.48122459637,1.0115996781,59.3612157957,59.3612157957
 02/20  22:00:00,19.4390734228,4.02324914831,0.0,0.0,5.48122459637,1.0115996781,68.1323896335,68.1323896335
 02/20  23:00:00,19.3728677644,3.95704348995,0.0,0.0,5.48122459637,1.0115996781,68.4705418003,68.4705418003
 02/20  24:00:00,19.9234472975,4.50762302305,0.0,0.0,5.48122459637,1.0115996781,76.4071043081,76.4071043081
 02/21  01:00:00,19.8266508786,4.4108266041,0.0,0.0,5.48122459637,1.0115996781,76.3731488121,76.3731488121
 02/21  02:00:00,20.5474380203,5.13161374588,0.0,0.0,5.48122459637,1.0115996781,91.2727006361,91.2727006361
 02/21  03:00:00,20.2714999451,4.85567567059,0.0,0.0,5.48122459637,1.0115996781,94.1944623929,94.1944623929
 02/21  04:00:00,20.8081243415,5.392300067,0.0,0.0,5.48122459637,1.0115996781,106.324170707,106.324170707
 02/21  05:00:00,20.4975151053,5.08169083085,0.0,0.0,5.48122459637,1.0115996781,107.92320129,107.92320129
 02/21  06:00:00,21.1095208067,5.69369653227,0.0,0.0,5.48122459637,1.0115996781,121.430125727,121.430125727
 02/21  07:00:00,23.5721412183,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,162.299470312,162.299470312
 02/21  08:00:00,38.1135470532,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,136.937981391,136.937981391
 02/21  09:00:00,57.5039471222,11.0425775229,0.0,0.0,38.3685721746,8.09279742479,91.6104622671,91.6104622671
 02/21  10:00:00,69.3514545447,10.9160360745,0.0,0.0,49.3310213673,9.10439710289,59.6362953903,59.6362953903
 02/21  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,33.6341098353,33.6341098353
 02/21  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,14.1205596544,14.1205596544
 02/21  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,7.13216235228,7.13216235228
 02/21  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.09092552085,5.09092552085
 02/21  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.91729514175,3.91729514175
 02/21  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.37963153645,3.37963153645
 02/21  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.77629834436,3.77629834436
 02/21  18:00:00,25.3266628038,0.375090302336,0.0,0.0,16.4436737891,4.04639871239,6.18255291009,6.18255291009
 02/21  19:00:00,16.4400224108,1.0241981363,0.0,0.0,5.48122459637,1.0115996781,16.7659966816,16.7659966816
 02/21  20:00:00,17.6689315078,2.25310723334,0.0,0.0,5.48122459637,1.0115996781,37.7295376433,37.7295376433
 02/21  21:00:00,17.5914537809,2.17562950641,0.0,0.0,5.48122459637,1.0115996781,36.5489880312,36.5489880312
 02/21  22:00:00,18.7501576962,3.33433342171,0.0,0.0,5.48122459637,1.0115996781,56.4105962855,56.4105962855
 02/21  23:00:00,18.099101307,2.68327703257,0.0,0.0,5.48122459637,1.0115996781,45.3776291914,45.3776291914
 02/21  24:00:00,19.1548292294,3.73900495495,0.0,0.0,5.48122459637,1.0115996781,63.572801438,63.572801438
 02/22  01:00:00,18.2237738031,2.80794952867,0.0,0.0,5.48122459637,1.0115996781,47.6362585434,47.6362585434
 02/22  02:00:00,19.1894894848,3.7736652103,0.0,0.0,5.48122459637,1.0115996781,64.2831689974,64.2831689974
 02/22  03:00:00,18.2804606704,2.86463639596,0.0,0.0,5.48122459637,1.0115996781,48.6901854209,48.6901854209
 02/22  04:00:00,19.3896165229,3.97379224842,0.0,0.0,5.48122459637,1.0115996781,67.8254008654,67.8254008654
 02/22  05:00:00,18.4737259436,3.05790166913,0.0,0.0,5.48122459637,1.0115996781,52.071549381,52.071549381
 02/22  06:00:00,19.5456480972,4.12982382275,0.0,0.0,5.48122459637,1.0115996781,70.5898988188,70.5898988188
 02/22  07:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,86.7595101552,86.7595101552
 02/22  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,71.741441157,71.741441157
 02/22  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,50.8478554493,50.8478554493
 02/22  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,27.6728126705,27.6728126705
 02/22  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,11.938443104,11.938443104
 02/22  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.66488567689,6.66488567689
 02/22  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,6.13055606125,6.13055606125
 02/22  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.66749025879,4.66749025879
 02/22  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.75656508065,3.75656508065
 02/22  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.33119560296,3.33119560296
 02/22  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.98074827543,3.98074827543
 02/22  18:00:00,25.4437279959,0.492155494437,0.0,0.0,16.4436737891,4.04639871239,8.10909017108,8.10909017108
 02/22  19:00:00,16.9943390594,1.57851478494,0.0,0.0,5.48122459637,1.0115996781,25.8733536837,25.8733536837
 02/22  20:00:00,17.1075718573,1.69174758286,0.0,0.0,5.48122459637,1.0115996781,28.2915208128,28.2915208128
 02/22  21:00:00,18.0994814103,2.68365713588,0.0,0.0,5.48122459637,1.0115996781,44.792747744,44.792747744
 02/22  22:00:00,17.7784049321,2.36258065764,0.0,0.0,5.48122459637,1.0115996781,39.9473955052,39.9473955052
 02/22  23:00:00,18.87510641,3.45928213558,0.0,0.0,5.48122459637,1.0115996781,58.0991180927,58.0991180927
 02/22  24:00:00,18.3508060239,2.93498174946,0.0,0.0,5.48122459637,1.0115996781,49.9687835918,49.9687835918
 02/23  01:00:00,19.4462245209,4.03040024646,0.0,0.0,5.48122459637,1.0115996781,68.0401340745,68.0401340745
 02/23  02:00:00,18.7148863102,3.29906203577,0.0,0.0,5.48122459637,1.0115996781,56.4046529997,56.4046529997
 02/23  03:00:00,19.8146484662,4.39882419175,0.0,0.0,5.48122459637,1.0115996781,74.496009376,74.496009376
 02/23  04:00:00,18.9578148309,3.54199055648,0.0,0.0,5.48122459637,1.0115996781,60.7095221568,60.7095221568
 02/23  05:00:00,20.0962490587,4.68042478425,0.0,0.0,5.48122459637,1.0115996781,79.4372019433,79.4372019433
 02/23  06:00:00,19.2365106519,3.8206863774,0.0,0.0,5.48122459637,1.0115996781,65.6308231545,65.6308231545
 02/23  07:00:00,23.3519593326,10.9104683914,0.0,0.0,5.48122459637,1.0115996781,116.811082932,116.811082932
 02/23  08:00:00,37.8493287902,10.8664320143,0.0,0.0,21.9248983855,5.05799839049,91.0003749632,91.0003749632
 02/23  09:00:00,57.3898066889,10.9284370896,0.0,0.0,38.3685721746,8.09279742479,64.4183220738,64.4183220738
 02/23  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,39.1575413914,39.1575413914
 02/23  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,21.9974372721,21.9974372721
 02/23  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,10.8026022049,10.8026022049
 02/23  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,6.4229082394,6.4229082394
 02/23  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.17723615128,5.17723615128
 02/23  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.62876744325,5.62876744325
 02/23  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.10359014972,6.10359014972
 02/23  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.15200162622,6.15200162622
 02/23  18:00:00,25.5047521037,0.553179602202,0.0,0.0,16.4436737891,4.04639871239,9.05201864082,9.05201864082
 02/23  19:00:00,17.1154681798,1.69964390535,0.0,0.0,5.48122459637,1.0115996781,28.0422268187,28.0422268187
 02/23  20:00:00,17.221893613,1.80606933853,0.0,0.0,5.48122459637,1.0115996781,30.1364473534,30.1364473534
 02/23  21:00:00,18.3372328622,2.92140858771,0.0,0.0,5.48122459637,1.0115996781,49.1034527004,49.1034527004
 02/23  22:00:00,17.8539704407,2.4381461662,0.0,0.0,5.48122459637,1.0115996781,41.0008779701,41.0008779701
 02/23  23:00:00,18.9566321949,3.54080792039,0.0,0.0,5.48122459637,1.0115996781,59.8792586592,59.8792586592
 02/23  24:00:00,18.2077407472,2.79191647274,0.0,0.0,5.48122459637,1.0115996781,47.1554971442,47.1554971442
 02/24  01:00:00,19.3076863848,3.89186211032,0.0,0.0,5.48122459637,1.0115996781,66.0569701923,66.0569701923
 02/24  02:00:00,18.4262814489,3.01045717441,0.0,0.0,5.48122459637,1.0115996781,50.9908395445,50.9908395445
 02/24  03:00:00,19.5436447795,4.12782050501,0.0,0.0,5.48122459637,1.0115996781,70.2381976617,70.2381976617
 02/24  04:00:00,18.5793358701,3.16351159568,0.0,0.0,5.48122459637,1.0115996781,53.691812359,53.691812359
 02/24  05:00:00,19.7427361732,4.3269118987,0.0,0.0,5.48122459637,1.0115996781,73.7692813682,73.7692813682
 02/24  06:00:00,18.7401016136,3.32427733909,0.0,0.0,5.48122459637,1.0115996781,56.5120235473,56.5120235473
 02/24  07:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,99.4176747631,99.4176747631
 02/24  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,77.3439131046,77.3439131046
 02/24  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,60.3461516859,60.3461516859
 02/24  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,44.6573914069,44.6573914069
 02/24  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,30.6336221612,30.6336221612
 02/24  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,16.0349771366,16.0349771366
 02/24  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,8.33868352697,8.33868352697
 02/24  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.08886933554,7.08886933554
 02/24  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.16717668138,7.16717668138
 02/24  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.48344579604,7.48344579604
 02/24  17:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,10.2686350605,10.2686350605
 02/24  18:00:00,26.222679622,1.27110712056,0.0,0.0,16.4436737891,4.04639871239,20.8925596786,20.8925596786
 02/24  19:00:00,17.1043720112,1.6885477367,0.0,0.0,5.48122459637,1.0115996781,28.2165257244,28.2165257244
 02/24  20:00:00,18.2572077291,2.84138345465,0.0,0.0,5.48122459637,1.0115996781,47.8350973942,47.8350973942
 02/24  21:00:00,17.8879736791,2.47214940461,0.0,0.0,5.48122459637,1.0115996781,41.848975177,41.848975177
 02/24  22:00:00,19.009079389,3.59325511456,0.0,0.0,5.48122459637,1.0115996781,60.9459426971,60.9459426971
 02/24  23:00:00,18.3017402923,2.88591601785,0.0,0.0,5.48122459637,1.0115996781,49.0826205315,49.0826205315
 02/24  24:00:00,19.3925387256,3.97671445118,0.0,0.0,5.48122459637,1.0115996781,67.705552381,67.705552381
 02/25  01:00:00,18.5009689382,3.0851446637,0.0,0.0,5.48122459637,1.0115996781,52.5816545711,52.5816545711
