Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 03/15  22:00:00,17.4146980216,1.99887374717,0.0,0.0,5.48122459637,1.0115996781,33.7404437304,33.7404437304
 03/15  23:00:00,17.8637932361,2.44796896164,0.0,0.0,5.48122459637,1.0115996781,41.197739428,41.197739428
 03/15  24:00:00,17.8453972402,2.42957296575,0.0,0.0,5.48122459637,1.0115996781,41.1539514219,41.1539514219
 03/16  01:00:00,18.2253950466,2.80957077218,0.0,0.0,5.48122459637,1.0115996781,47.4160044247,47.4160044247
 03/16  02:00:00,18.1264114034,2.7105871289,0.0,0.0,5.48122459637,1.0115996781,46.048781443,46.048781443
 03/16  03:00:00,18.6073349301,3.19151065562,0.0,0.0,5.48122459637,1.0115996781,53.9942982903,53.9942982903
 03/16  04:00:00,18.5455986137,3.12977433921,0.0,0.0,5.48122459637,1.0115996781,53.3548297223,53.3548297223
 03/16  05:00:00,19.1738743506,3.7580500761,0.0,0.0,5.48122459637,1.0115996781,63.7241394276,63.7241394276
 03/16  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,90.0347142913,90.0347142913
 03/16  07:00:00,39.4109015473,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,77.3392129079,77.3392129079
 03/16  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,60.2445962555,60.2445962555
 03/16  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,40.7374272836,40.7374272836
 03/16  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,22.874512608,22.874512608
 03/16  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,8.94751900664,8.94751900664
 03/16  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,6.58269984772,6.58269984772
 03/16  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.31491518893,4.31491518893
 03/16  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.64735393286,2.64735393286
 03/16  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.57888263976,1.57888263976
 03/16  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.95414967547,1.95414967547
 03/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/16  18:00:00,8.23232288149,0.25233194036,0.0,0.0,5.48122459637,1.0115996781,4.19715233496,4.19715233496
 03/16  19:00:00,16.4563714817,1.04054720721,0.0,0.0,5.48122459637,1.0115996781,17.0530788121,17.0530788121
 03/16  20:00:00,16.9731777492,1.55735347472,0.0,0.0,5.48122459637,1.0115996781,26.2755973838,26.2755973838
 03/16  21:00:00,17.4325568481,2.01673257361,0.0,0.0,5.48122459637,1.0115996781,33.7723251446,33.7723251446
 03/16  22:00:00,17.5849215651,2.16909729061,0.0,0.0,5.48122459637,1.0115996781,36.9575350337,36.9575350337
 03/16  23:00:00,18.0179430334,2.60211875894,0.0,0.0,5.48122459637,1.0115996781,43.7738791621,43.7738791621
 03/16  24:00:00,18.0137714014,2.59794712691,0.0,0.0,5.48122459637,1.0115996781,44.4729193239,44.4729193239
 03/17  01:00:00,18.290099354,2.8742750795,0.0,0.0,5.48122459637,1.0115996781,48.4984452958,48.4984452958
 03/17  02:00:00,18.2037514832,2.78792720869,0.0,0.0,5.48122459637,1.0115996781,47.8813618491,47.8813618491
 03/17  03:00:00,18.4790233825,3.06319910807,0.0,0.0,5.48122459637,1.0115996781,51.7757656738,51.7757656738
 03/17  04:00:00,18.3226334792,2.90680920469,0.0,0.0,5.48122459637,1.0115996781,50.0006072924,50.0006072924
 03/17  05:00:00,18.5641887616,3.14836448712,0.0,0.0,5.48122459637,1.0115996781,53.2449677006,53.2449677006
 03/17  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,72.762271365,72.762271365
 03/17  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,61.4634276415,61.4634276415
 03/17  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,50.9868330305,50.9868330305
 03/17  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,36.9001711838,36.9001711838
 03/17  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,24.6151831971,24.6151831971
 03/17  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,17.6468236509,17.6468236509
 03/17  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,12.8503104387,12.8503104387
 03/17  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.41640456345,7.41640456345
 03/17  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.39049467831,5.39049467831
 03/17  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.43353825983,4.43353825983
 03/17  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.3371025822,4.3371025822
 03/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/17  18:00:00,8.9453139178,0.96532297667,0.0,0.0,5.48122459637,1.0115996781,15.8613068935,15.8613068935
 03/17  19:00:00,16.5015038665,1.08567959208,0.0,0.0,5.48122459637,1.0115996781,17.9582223264,17.9582223264
 03/17  20:00:00,17.4319529982,2.01612872373,0.0,0.0,5.48122459637,1.0115996781,33.6194329677,33.6194329677
 03/17  21:00:00,17.3383226483,1.9224983738,0.0,0.0,5.48122459637,1.0115996781,32.524619018,32.524619018
 03/17  22:00:00,18.3008856713,2.88506139685,0.0,0.0,5.48122459637,1.0115996781,48.3959794657,48.3959794657
 03/17  23:00:00,17.8891494864,2.47332521197,0.0,0.0,5.48122459637,1.0115996781,42.0776075145,42.0776075145
 03/17  24:00:00,18.8886313962,3.47280712178,0.0,0.0,5.48122459637,1.0115996781,58.5150162607,58.5150162607
 03/18  01:00:00,18.3036641142,2.88783983969,0.0,0.0,5.48122459637,1.0115996781,49.3263223273,49.3263223273
 03/18  02:00:00,19.3503102597,3.93448598528,0.0,0.0,5.48122459637,1.0115996781,66.5150659444,66.5150659444
 03/18  03:00:00,18.6290313876,3.21320711316,0.0,0.0,5.48122459637,1.0115996781,55.0338519391,55.0338519391
 03/18  04:00:00,19.7034896026,4.28766532817,0.0,0.0,5.48122459637,1.0115996781,72.6554074293,72.6554074293
 03/18  05:00:00,18.8901539444,3.47432966995,0.0,0.0,5.48122459637,1.0115996781,59.6157164086,59.6157164086
 03/18  06:00:00,20.0116529591,4.59582868465,0.0,0.0,5.48122459637,1.0115996781,78.0184369383,78.0184369383
 03/18  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,96.4169364986,96.4169364986
 03/18  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,78.5032168902,78.5032168902
 03/18  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,57.7602918176,57.7602918176
 03/18  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,39.5390444965,39.5390444965
 03/18  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,25.1050754913,25.1050754913
 03/18  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,18.6715648897,18.6715648897
 03/18  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,10.8940994184,10.8940994184
 03/18  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,7.84083181438,7.84083181438
 03/18  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,6.98419389948,6.98419389948
 03/18  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/18  18:00:00,8.59183060332,0.611839662189,0.0,0.0,5.48122459637,1.0115996781,10.0915434807,10.0915434807
 03/18  19:00:00,16.6778607829,1.26203650848,0.0,0.0,5.48122459637,1.0115996781,20.847825747,20.847825747
 03/18  20:00:00,17.2842296648,1.86840539037,0.0,0.0,5.48122459637,1.0115996781,31.3671327385,31.3671327385
 03/18  21:00:00,18.0003167337,2.58449245924,0.0,0.0,5.48122459637,1.0115996781,43.3127595664,43.3127595664
 03/18  22:00:00,18.1759674533,2.76014317882,0.0,0.0,5.48122459637,1.0115996781,46.6889977695,46.6889977695
 03/18  23:00:00,18.8358750431,3.42005076866,0.0,0.0,5.48122459637,1.0115996781,57.6371375852,57.6371375852
 03/18  24:00:00,18.8132157479,3.39739147343,0.0,0.0,5.48122459637,1.0115996781,57.8235554238,57.8235554238
 03/19  01:00:00,19.4979054593,4.08208118483,0.0,0.0,5.48122459637,1.0115996781,69.0474805645,69.0474805645
 03/19  02:00:00,19.339157382,3.92333310755,0.0,0.0,5.48122459637,1.0115996781,67.0782365573,67.0782365573
 03/19  03:00:00,20.0741226156,4.65829834116,0.0,0.0,5.48122459637,1.0115996781,78.9985788016,78.9985788016
 03/19  04:00:00,19.7833700187,4.36754574427,0.0,0.0,5.48122459637,1.0115996781,74.9514298201,74.9514298201
 03/19  05:00:00,20.5839409648,5.16811669038,0.0,0.0,5.48122459637,1.0115996781,87.8211208044,87.8211208044
 03/19  06:00:00,20.1066279002,4.6908036257,0.0,0.0,5.48122459637,1.0115996781,80.7095930241,80.7095930241
 03/19  07:00:00,11.5525575549,5.05973328041,0.0,0.0,5.48122459637,1.0115996781,85.9796598228,85.9796598228
 03/19  08:00:00,10.3053083547,3.81248408022,0.0,0.0,5.48122459637,1.0115996781,65.1539746185,65.1539746185
 03/19  09:00:00,9.67262708995,3.17980281549,0.0,0.0,5.48122459637,1.0115996781,53.7576045028,53.7576045028
 03/19  10:00:00,8.46928411211,1.97645983765,0.0,0.0,5.48122459637,1.0115996781,33.4935307681,33.4935307681
 03/19  11:00:00,7.86893505394,1.37611077948,0.0,0.0,5.48122459637,1.0115996781,23.1961461965,23.1961461965
 03/19  12:00:00,7.05256292018,0.559738645719,0.0,0.0,5.48122459637,1.0115996781,9.42683285943,9.42683285943
 03/19  13:00:00,6.82968743517,0.336863160707,0.0,0.0,5.48122459637,1.0115996781,5.53798952443,5.53798952443
 03/19  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/19  18:00:00,6.5268504159,0.0340261414331,0.0,0.0,5.48122459637,1.0115996781,0.803295095639,0.803295095639
 03/19  19:00:00,16.3033485031,0.887524228627,0.0,0.0,5.48122459637,1.0115996781,15.0820017789,15.0820017789
 03/19  20:00:00,16.5477662258,1.13194195134,0.0,0.0,5.48122459637,1.0115996781,19.3412924555,19.3412924555
 03/19  21:00:00,17.4371581881,2.02133391364,0.0,0.0,5.48122459637,1.0115996781,34.0471884268,34.0471884268
 03/19  22:00:00,17.2284283076,1.81260403313,0.0,0.0,5.48122459637,1.0115996781,30.9263226995,30.9263226995
 03/19  23:00:00,18.0059340219,2.59010974744,0.0,0.0,5.48122459637,1.0115996781,43.6886548115,43.6886548115
 03/19  24:00:00,17.5352709997,2.11944672521,0.0,0.0,5.48122459637,1.0115996781,36.1888878917,36.1888878917
 03/20  01:00:00,18.2946309183,2.87880664388,0.0,0.0,5.48122459637,1.0115996781,48.5990384831,48.5990384831
 03/20  02:00:00,17.7181988058,2.30237453136,0.0,0.0,5.48122459637,1.0115996781,39.3531154452,39.3531154452
 03/20  03:00:00,18.4763984037,3.06057412925,0.0,0.0,5.48122459637,1.0115996781,51.7246201188,51.7246201188
 03/20  04:00:00,17.8245930964,2.4087688219,0.0,0.0,5.48122459637,1.0115996781,41.2219514834,41.2219514834
 03/20  05:00:00,18.581929279,3.1661050045,0.0,0.0,5.48122459637,1.0115996781,53.5781848241,53.5781848241
 03/20  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,68.1110913443,68.1110913443
 03/20  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,56.6567273135,56.6567273135
 03/20  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,42.281997388,42.281997388
 03/20  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,22.7236015471,22.7236015471
 03/20  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,9.56480158101,9.56480158101
 03/20  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.86697488941,6.86697488941
 03/20  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,5.72585777005,5.72585777005
 03/20  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.10152251309,4.10152251309
 03/20  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.86764925404,2.86764925404
 03/20  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.15910270807,2.15910270807
 03/20  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.70370792602,1.70370792602
 03/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/20  19:00:00,15.8338503115,0.418026037055,0.0,0.0,5.48122459637,1.0115996781,6.8891561331,6.8891561331
 03/20  20:00:00,16.3684802667,0.952655992275,0.0,0.0,5.48122459637,1.0115996781,15.7812025086,15.7812025086
 03/20  21:00:00,17.3455923414,1.92976806689,0.0,0.0,5.48122459637,1.0115996781,32.1738677796,32.1738677796
 03/20  22:00:00,17.2407852199,1.82496094545,0.0,0.0,5.48122459637,1.0115996781,30.8868754749,30.8868754749
 03/20  23:00:00,18.1373360479,2.72151177339,0.0,0.0,5.48122459637,1.0115996781,45.6313999209,45.6313999209
 03/20  24:00:00,17.724621634,2.30879735951,0.0,0.0,5.48122459637,1.0115996781,39.2578728076,39.2578728076
 03/21  01:00:00,18.6315826586,3.2157583841,0.0,0.0,5.48122459637,1.0115996781,54.1081588202,54.1081588202
 03/21  02:00:00,18.0680263001,2.65220202567,0.0,0.0,5.48122459637,1.0115996781,45.2578564059,45.2578564059
 03/21  03:00:00,19.0013931082,3.58556883378,0.0,0.0,5.48122459637,1.0115996781,60.5095634059,60.5095634059
 03/21  04:00:00,18.3150394535,2.89921517904,0.0,0.0,5.48122459637,1.0115996781,49.5960483452,49.5960483452
 03/21  05:00:00,19.2711219812,3.85529770674,0.0,0.0,5.48122459637,1.0115996781,65.2041245183,65.2041245183
 03/21  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,84.2077223926,84.2077223926
 03/21  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,71.6413026181,71.6413026181
 03/21  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,51.1360039014,51.1360039014
 03/21  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,26.1112703439,26.1112703439
 03/21  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,9.06758482024,9.06758482024
 03/21  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.6738164942,5.6738164942
 03/21  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,4.11383985928,4.11383985928
 03/21  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.09505610953,2.09505610953
 03/21  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.994237895132,0.994237895132
 03/21  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.268489641594,0.268489641594
 03/21  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.976052360196,0.976052360196
 03/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/21  21:00:00,16.0373427337,0.621518459263,0.0,0.0,5.48122459637,1.0115996781,10.2955197027,10.2955197027
 03/21  22:00:00,16.3563658897,0.940541615204,0.0,0.0,5.48122459637,1.0115996781,15.612456901,15.612456901
 03/21  23:00:00,16.560599129,1.14477485451,0.0,0.0,5.48122459637,1.0115996781,19.2429482694,19.2429482694
 03/21  24:00:00,16.9011419541,1.4853176796,0.0,0.0,5.48122459637,1.0115996781,24.9770370521,24.9770370521
 03/22  01:00:00,16.99052081,1.57469653553,0.0,0.0,5.48122459637,1.0115996781,26.6495695385,26.6495695385
 03/22  02:00:00,17.3240026296,1.90817835517,0.0,0.0,5.48122459637,1.0115996781,32.2198421122,32.2198421122
 03/22  03:00:00,17.3233642861,1.90754001163,0.0,0.0,5.48122459637,1.0115996781,32.382434025,32.382434025
 03/22  04:00:00,17.6347964753,2.21897220082,0.0,0.0,5.48122459637,1.0115996781,37.5635981849,37.5635981849
 03/22  05:00:00,17.5808250753,2.16500080088,0.0,0.0,5.48122459637,1.0115996781,36.7972326615,36.7972326615
 03/22  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,57.162855379,57.162855379
 03/22  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,45.8291626368,45.8291626368
 03/22  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,29.1600620263,29.1600620263
 03/22  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,10.8251046478,10.8251046478
 03/22  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.48576207576,6.48576207576
 03/22  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.2528714245,5.2528714245
 03/22  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,4.9339305683,4.9339305683
 03/22  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.04384467646,3.04384467646
 03/22  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.93490173269,0.93490173269
 03/22  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.34560195725,1.34560195725
 03/22  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.7181811939,1.7181811939
 03/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/22  21:00:00,15.8367439432,0.42091966869,0.0,0.0,5.48122459637,1.0115996781,6.94088546196,6.94088546196
 03/22  22:00:00,16.3050431605,0.889218886077,0.0,0.0,5.48122459637,1.0115996781,14.9183764097,14.9183764097
 03/22  23:00:00,16.5989109205,1.18308664607,0.0,0.0,5.48122459637,1.0115996781,19.8519963182,19.8519963182
 03/22  24:00:00,16.7863929846,1.3705687101,0.0,0.0,5.48122459637,1.0115996781,23.2725990519,23.2725990519
 03/23  01:00:00,17.1335768952,1.71775262075,0.0,0.0,5.48122459637,1.0115996781,28.9693897844,28.9693897844
 03/23  02:00:00,17.2527000169,1.83687574241,0.0,0.0,5.48122459637,1.0115996781,31.3448783065,31.3448783065
 03/23  03:00:00,17.5937186128,2.17789433833,0.0,0.0,5.48122459637,1.0115996781,36.8219802327,36.8219802327
 03/23  04:00:00,17.6383935393,2.22256926486,0.0,0.0,5.48122459637,1.0115996781,38.0785941485,38.0785941485
 03/23  05:00:00,17.9786165385,2.56279226401,0.0,0.0,5.48122459637,1.0115996781,43.3973947939,43.3973947939
 03/23  06:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,63.3215987616,63.3215987616
 03/23  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,53.1214120377,53.1214120377
 03/23  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,42.2086237252,42.2086237252
 03/23  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,28.7508796863,28.7508796863
 03/23  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,17.5894135992,17.5894135992
 03/23  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,10.1721528639,10.1721528639
 03/23  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,7.69822710396,7.69822710396
 03/23  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.65019911932,6.65019911932
 03/23  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.53155493144,5.53155493144
 03/23  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.75268023842,4.75268023842
 03/23  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.1530505918,4.1530505918
 03/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/23  19:00:00,16.2962009196,0.880376645159,0.0,0.0,5.48122459637,1.0115996781,14.5651095035,14.5651095035
 03/23  20:00:00,16.4459293152,1.03010504073,0.0,0.0,5.48122459637,1.0115996781,17.2630201096,17.2630201096
 03/23  21:00:00,17.2256645148,1.80984024032,0.0,0.0,5.48122459637,1.0115996781,30.4413170916,30.4413170916
 03/23  22:00:00,17.0226469575,1.60682268307,0.0,0.0,5.48122459637,1.0115996781,27.1531649855,27.1531649855
 03/23  23:00:00,17.8336398646,2.41781559015,0.0,0.0,5.48122459637,1.0115996781,40.881951866,40.881951866
 03/23  24:00:00,17.402242647,1.98641837254,0.0,0.0,5.48122459637,1.0115996781,33.7093963676,33.7093963676
 03/24  01:00:00,18.2518248491,2.83600057461,0.0,0.0,5.48122459637,1.0115996781,48.0909649782,48.0909649782
 03/24  02:00:00,17.6759928439,2.2601685694,0.0,0.0,5.48122459637,1.0115996781,38.4388833986,38.4388833986
 03/24  03:00:00,18.5663474716,3.15052319712,0.0,0.0,5.48122459637,1.0115996781,53.5716326031,53.5716326031
 03/24  04:00:00,17.8746200937,2.4587958192,0.0,0.0,5.48122459637,1.0115996781,41.8951945025,41.8951945025
 03/24  05:00:00,18.7968418925,3.38101761805,0.0,0.0,5.48122459637,1.0115996781,57.6090151059,57.6090151059
 03/24  06:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,71.6406025515,71.6406025515
 03/24  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,59.16723804,59.16723804
 03/24  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,46.3586994311,46.3586994311
 03/24  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,30.5917674578,30.5917674578
 03/24  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,13.7013064599,13.7013064599
 03/24  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.67175338563,6.67175338563
 03/24  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,5.31077213123,5.31077213123
 03/24  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.51190423984,3.51190423984
 03/24  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.06147832962,2.06147832962
 03/24  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.989318440167,0.989318440167
 03/24  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.559738226059,0.559738226059
 03/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/24  20:00:00,16.4182892694,1.00246499494,0.0,0.0,5.48122459637,1.0115996781,16.4345383909,16.4345383909
 03/24  21:00:00,16.5912939173,1.17546964287,0.0,0.0,5.48122459637,1.0115996781,19.6536684774,19.6536684774
 03/24  22:00:00,17.4697375579,2.05391328346,0.0,0.0,5.48122459637,1.0115996781,34.4302347297,34.4302347297
 03/24  23:00:00,17.2524526919,1.83662841742,0.0,0.0,5.48122459637,1.0115996781,30.9312373028,30.9312373028
 03/24  24:00:00,18.1598204057,2.74399613123,0.0,0.0,5.48122459637,1.0115996781,46.1959611778,46.1959611778
 03/25  01:00:00,17.6568924581,2.2410681836,0.0,0.0,5.48122459637,1.0115996781,37.8499635182,37.8499635182
 03/25  02:00:00,18.5943286005,3.17850432601,0.0,0.0,5.48122459637,1.0115996781,53.6780444915,53.6780444915
 03/25  03:00:00,17.930352321,2.51452804653,0.0,0.0,5.48122459637,1.0115996781,42.574512372,42.574512372
 03/25  04:00:00,18.8894197958,3.47359552137,0.0,0.0,5.48122459637,1.0115996781,58.8117553426,58.8117553426
 03/25  05:00:00,18.1236971174,2.70787284295,0.0,0.0,5.48122459637,1.0115996781,45.927930494,45.927930494
 03/25  06:00:00,17.6177627554,3.68910514759,0.0,0.0,5.48122459637,1.0115996781,62.5793362198,62.5793362198
 03/25  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,73.7899069826,73.7899069826
 03/25  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,55.0938086206,55.0938086206
 03/25  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,31.8585933683,31.8585933683
 03/25  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,13.3123482113,13.3123482113
 03/25  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,7.7317820869,7.7317820869
 03/25  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,6.45189801201,6.45189801201
 03/25  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,4.80728076779,4.80728076779
 03/25  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,3.43073962205,3.43073962205
 03/25  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,3.48675866052,3.48675866052
 03/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/25  22:00:00,15.7497385045,0.333914230011,0.0,0.0,5.48122459637,1.0115996781,5.50665945312,5.50665945312
 03/25  23:00:00,15.8798825869,0.464058312459,0.0,0.0,5.48122459637,1.0115996781,7.80148201499,7.80148201499
 03/25  24:00:00,16.218206909,0.802382634574,0.0,0.0,5.48122459637,1.0115996781,13.5866135493,13.5866135493
 03/26  01:00:00,16.2129764179,0.797152143426,0.0,0.0,5.48122459637,1.0115996781,13.4455441064,13.4455441064
 03/26  02:00:00,16.2511310026,0.835306728108,0.0,0.0,5.48122459637,1.0115996781,14.25479702,14.25479702
 03/26  03:00:00,16.5812445101,1.16542023562,0.0,0.0,5.48122459637,1.0115996781,19.6388809205,19.6388809205
 03/26  04:00:00,16.3631866004,0.947362325934,0.0,0.0,5.48122459637,1.0115996781,16.2322452502,16.2322452502
 03/26  05:00:00,16.6865896922,1.27076541778,0.0,0.0,5.48122459637,1.0115996781,21.4649788463,21.4649788463
 03/26  06:00:00,14.9892810634,1.06062345558,0.0,0.0,5.48122459637,1.0115996781,18.2068388901,18.2068388901
 03/26  07:00:00,7.88037571827,1.3875514438,0.0,0.0,5.48122459637,1.0115996781,23.4479530291,23.4479530291
 03/26  08:00:00,7.43094353456,0.938119260097,0.0,0.0,5.48122459637,1.0115996781,16.1567262353,16.1567262353
 03/26  09:00:00,7.40861703897,0.91579276451,0.0,0.0,5.48122459637,1.0115996781,15.6342572519,15.6342572519
 03/26  10:00:00,7.0798025705,0.586978296039,0.0,0.0,5.48122459637,1.0115996781,10.1101412761,10.1101412761
 03/26  11:00:00,6.57140464338,0.0785803689167,0.0,0.0,5.48122459637,1.0115996781,1.33180507331,1.33180507331
 03/26  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/26  19:00:00,15.8725672745,0.45674300005,0.0,0.0,5.48122459637,1.0115996781,7.7191174948,7.7191174948
 03/26  20:00:00,16.6193693293,1.20354505485,0.0,0.0,5.48122459637,1.0115996781,20.4571992328,20.4571992328
 03/26  21:00:00,16.746351879,1.33052760449,0.0,0.0,5.48122459637,1.0115996781,22.5441254305,22.5441254305
 03/26  22:00:00,17.605658654,2.18983437953,0.0,0.0,5.48122459637,1.0115996781,37.2116897779,37.2116897779
 03/26  23:00:00,17.2732803404,1.85745606593,0.0,0.0,5.48122459637,1.0115996781,31.5313214629,31.5313214629
 03/26  24:00:00,18.1504497549,2.73462548047,0.0,0.0,5.48122459637,1.0115996781,46.5301237255,46.5301237255
 03/27  01:00:00,17.5972272371,2.18140296259,0.0,0.0,5.48122459637,1.0115996781,37.069230637,37.069230637
 03/27  02:00:00,18.5198917131,3.1040674386,0.0,0.0,5.48122459637,1.0115996781,52.8771363602,52.8771363602
 03/27  03:00:00,17.8314229278,2.41559865334,0.0,0.0,5.48122459637,1.0115996781,41.0775552214,41.0775552214
 03/27  04:00:00,18.7519710509,3.33614677643,0.0,0.0,5.48122459637,1.0115996781,56.8670647112,56.8670647112
 03/27  05:00:00,17.9756785654,2.55985429093,0.0,0.0,5.48122459637,1.0115996781,43.5461443898,43.5461443898
 03/27  06:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,79.0735539067,79.0735539067
 03/27  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,61.016413948,61.016413948
 03/27  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,44.566855693,44.566855693
 03/27  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,27.0040569125,27.0040569125
 03/27  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,13.9323468739,13.9323468739
 03/27  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.52090908144,7.52090908144
 03/27  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,6.56110816317,6.56110816317
 03/27  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.91261517202,4.91261517202
 03/27  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.80581500496,3.80581500496
 03/27  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.10141959198,3.10141959198
 03/27  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.11327249219,3.11327249219
 03/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/27  18:00:00,6.719753737,0.22692946254,0.0,0.0,5.48122459637,1.0115996781,3.74944476412,3.74944476412
 03/27  19:00:00,16.430733289,1.01490901456,0.0,0.0,5.48122459637,1.0115996781,16.5542566785,16.5542566785
 03/27  20:00:00,17.0117451759,1.59592090143,0.0,0.0,5.48122459637,1.0115996781,26.8251353951,26.8251353951
 03/27  21:00:00,17.6454179554,2.22959368095,0.0,0.0,5.48122459637,1.0115996781,37.1715691181,37.1715691181
 03/27  22:00:00,17.9057614146,2.48993714015,0.0,0.0,5.48122459637,1.0115996781,42.2358375471,42.2358375471
 03/27  23:00:00,18.4433357151,3.02751144067,0.0,0.0,5.48122459637,1.0115996781,50.677118142,50.677118142
 03/27  24:00:00,18.5330453244,3.11722104998,0.0,0.0,5.48122459637,1.0115996781,53.2051068422,53.2051068422
 03/28  01:00:00,19.0606347275,3.64481045303,0.0,0.0,5.48122459637,1.0115996781,61.2070785767,61.2070785767
 03/28  02:00:00,19.0478742548,3.63204998037,0.0,0.0,5.48122459637,1.0115996781,62.2786284784,62.2786284784
 03/28  03:00:00,19.5766635511,4.16083927663,0.0,0.0,5.48122459637,1.0115996781,70.0231689139,70.0231689139
 03/28  04:00:00,19.4610181266,4.04519385211,0.0,0.0,5.48122459637,1.0115996781,69.5923156642,69.5923156642
 03/28  05:00:00,20.0237633374,4.60793906295,0.0,0.0,5.48122459637,1.0115996781,77.6723305423,77.6723305423
 03/28  06:00:00,24.8570946974,10.9284370896,0.0,0.0,5.48122459637,1.0115996781,112.716274356,112.716274356
 03/28  07:00:00,37.8989328505,10.9160360745,0.0,0.0,21.9248983855,5.05799839049,99.6865268427,99.6865268427
 03/28  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,75.5913040578,75.5913040578
 03/28  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,48.254259537,48.254259537
 03/28  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,26.6404527269,26.6404527269
 03/28  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,11.4138367506,11.4138367506
 03/28  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,6.98540855496,6.98540855496
 03/28  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.06057330601,5.06057330601
 03/28  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.76738868201,3.76738868201
 03/28  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.86482837215,2.86482837215
 03/28  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.65982901017,2.65982901017
 03/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/28  19:00:00,16.2478209755,0.831996700986,0.0,0.0,5.48122459637,1.0115996781,13.6535876949,13.6535876949
 03/28  20:00:00,16.8756499908,1.45982571632,0.0,0.0,5.48122459637,1.0115996781,24.1206355791,24.1206355791
 03/28  21:00:00,17.2861344055,1.87031013105,0.0,0.0,5.48122459637,1.0115996781,31.5076996767,31.5076996767
 03/28  22:00:00,17.7898871606,2.37406288609,0.0,0.0,5.48122459637,1.0115996781,39.5792220615,39.5792220615
 03/28  23:00:00,17.9342463984,2.51842212392,0.0,0.0,5.48122459637,1.0115996781,42.6987194086,42.6987194086
 03/28  24:00:00,18.3667810008,2.95095672635,0.0,0.0,5.48122459637,1.0115996781,49.3638203805,49.3638203805
 03/29  01:00:00,18.3983368675,2.98251259303,0.0,0.0,5.48122459637,1.0115996781,50.8229710244,50.8229710244
 03/29  02:00:00,18.8282009341,3.41237665961,0.0,0.0,5.48122459637,1.0115996781,57.2385021751,57.2385021751
 03/29  03:00:00,18.7700417715,3.35421749703,0.0,0.0,5.48122459637,1.0115996781,57.3705649627,57.3705649627
 03/29  04:00:00,19.1852124589,3.76938818444,0.0,0.0,5.48122459637,1.0115996781,63.3486201185,63.3486201185
 03/29  05:00:00,19.0622515182,3.6464272437,0.0,0.0,5.48122459637,1.0115996781,62.5342270889,62.5342270889
 03/29  06:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,93.3860566556,93.3860566556
 03/29  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,78.8451434515,78.8451434515
 03/29  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,58.2987752729,58.2987752729
 03/29  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,33.79983548,33.79983548
 03/29  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,13.5286873769,13.5286873769
 03/29  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.56595320135,6.56595320135
 03/29  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,5.123652165,5.123652165
 03/29  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.13803381872,3.13803381872
 03/29  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.71509652678,1.71509652678
 03/29  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.749208283902,0.749208283902
 03/29  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.406096621693,0.406096621693
 03/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/29  20:00:00,15.7592532373,0.343428962803,0.0,0.0,5.48122459637,1.0115996781,5.65344424859,5.65344424859
 03/29  21:00:00,16.0917416878,0.675917413341,0.0,0.0,5.48122459637,1.0115996781,11.0769234416,11.0769234416
 03/29  22:00:00,16.8275749522,1.41175067774,0.0,0.0,5.48122459637,1.0115996781,23.5850865972,23.5850865972
 03/29  23:00:00,16.7391439825,1.32331970802,0.0,0.0,5.48122459637,1.0115996781,22.1469643506,22.1469643506
 03/29  24:00:00,17.5279227836,2.11209850916,0.0,0.0,5.48122459637,1.0115996781,35.5154685465,35.5154685465
 03/30  01:00:00,17.2008961054,1.78507183096,0.0,0.0,5.48122459637,1.0115996781,30.020428713,30.020428713
 03/30  02:00:00,18.0911656135,2.67534133908,0.0,0.0,5.48122459637,1.0115996781,45.1632121995,45.1632121995
 03/30  03:00:00,17.5767053164,2.16088104189,0.0,0.0,5.48122459637,1.0115996781,36.4382329944,36.4382329944
 03/30  04:00:00,18.5310365819,3.1152123074,0.0,0.0,5.48122459637,1.0115996781,52.7139745816,52.7139745816
 03/30  05:00:00,17.8830346439,2.46721036943,0.0,0.0,5.48122459637,1.0115996781,41.6975674585,41.6975674585
 03/30  06:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,76.5728494796,76.5728494796
 03/30  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,56.9736444804,56.9736444804
 03/30  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,35.1765391612,35.1765391612
 03/30  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,11.8401696508,11.8401696508
 03/30  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.30563457859,6.30563457859
 03/30  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.87676080354,3.87676080354
 03/30  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,2.116091307,2.116091307
 03/30  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.156788206694,0.156788206694
 03/30  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 03/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/30  24:00:00,16.0716965406,0.655872266165,0.0,0.0,5.48122459637,1.0115996781,10.8154739878,10.8154739878
 03/31  01:00:00,16.2943404707,0.878516196194,0.0,0.0,5.48122459637,1.0115996781,14.6652588424,14.6652588424
 03/31  02:00:00,16.5447867327,1.12896245824,0.0,0.0,5.48122459637,1.0115996781,19.1042612594,19.1042612594
 03/31  03:00:00,16.8683331741,1.45250889963,0.0,0.0,5.48122459637,1.0115996781,24.3116851228,24.3116851228
 03/31  04:00:00,17.0285317972,1.61270752275,0.0,0.0,5.48122459637,1.0115996781,27.4398420654,27.4398420654
 03/31  05:00:00,17.3610276599,1.94520338545,0.0,0.0,5.48122459637,1.0115996781,32.6460004132,32.6460004132
 03/31  06:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,48.0283129216,48.0283129216
 03/31  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,36.1504112277,36.1504112277
 03/31  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,19.2775090466,19.2775090466
 03/31  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,8.56544662524,8.56544662524
 03/31  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.75272476138,6.75272476138
 03/31  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.31836929353,5.31836929353
 03/31  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,4.00725133135,4.00725133135
 03/31  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.20743878011,2.20743878011
 03/31  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.525816750044,0.525816750044
 03/31  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0233628014818,0.0233628014818
 03/31  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.394657456985,0.394657456985
 03/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 03/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 03/31  22:00:00,15.6116025632,0.195778288734,0.0,0.0,5.48122459637,1.0115996781,3.25390073602,3.25390073602
 03/31  23:00:00,16.0158600586,0.600035784161,0.0,0.0,5.48122459637,1.0115996781,10.0293341676,10.0293341676
 03/31  24:00:00,16.1579591248,0.74213485035,0.0,0.0,5.48122459637,1.0115996781,12.5465678972,12.5465678972
 04/01  01:00:00,16.8170764777,1.4012522032,0.0,0.0,5.48122459637,1.0115996781,23.6792763173,23.6792763173
 04/01  02:00:00,16.7433226425,1.32749836805,0.0,0.0,5.48122459637,1.0115996781,22.4415220042,22.4415220042
 04/01  03:00:00,17.5873987912,2.17157451671,0.0,0.0,5.48122459637,1.0115996781,36.8010387715,36.8010387715
 04/01  04:00:00,17.2790438981,1.86321962367,0.0,0.0,5.48122459637,1.0115996781,31.5354589508,31.5354589508
 04/01  05:00:00,18.2342582742,2.81843399976,0.0,0.0,5.48122459637,1.0115996781,47.8132895617,47.8132895617
 04/01  06:00:00,14.6589664425,2.21747550135,0.0,0.0,5.48122459637,1.0115996781,37.5476378782,37.5476378782
 04/01  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,59.151756781,59.151756781
 04/01  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,35.7912849449,35.7912849449
 04/01  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,15.712063075,15.712063075
 04/01  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,8.03785846559,8.03785846559
 04/01  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,5.39832884449,5.39832884449
 04/01  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,4.21852653685,4.21852653685
 04/01  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,2.72190013032,2.72190013032
 04/01  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,1.6491450962,1.6491450962
 04/01  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.365542682456,0.365542682456
 04/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/01  24:00:00,15.6115011105,0.195676835987,0.0,0.0,5.48122459637,1.0115996781,3.25081572851,3.25081572851
 04/02  01:00:00,15.9591379954,0.543313720956,0.0,0.0,5.48122459637,1.0115996781,8.92606287615,8.92606287615
 04/02  02:00:00,16.0836233711,0.667799096663,0.0,0.0,5.48122459637,1.0115996781,11.2342885238,11.2342885238
 04/02  03:00:00,16.6254717906,1.20964751613,0.0,0.0,5.48122459637,1.0115996781,20.2980411347,20.2980411347
 04/02  04:00:00,16.5207821521,1.10495787765,0.0,0.0,5.48122459637,1.0115996781,18.6320619404,18.6320619404
 04/02  05:00:00,17.1523337841,1.73650950965,0.0,0.0,5.48122459637,1.0115996781,29.2536008083,29.2536008083
 04/02  06:00:00,13.9423488432,1.50085790208,0.0,0.0,5.48122459637,1.0115996781,25.3834396046,25.3834396046
 04/02  07:00:00,8.56938774563,2.07656347116,0.0,0.0,5.48122459637,1.0115996781,35.0473187083,35.0473187083
 04/02  08:00:00,7.91039753683,1.41757326236,0.0,0.0,5.48122459637,1.0115996781,23.9530640382,23.9530640382
 04/02  09:00:00,7.89671820663,1.40389393216,0.0,0.0,5.48122459637,1.0115996781,23.6022757353,23.6022757353
 04/02  10:00:00,7.17321615118,0.680391876714,0.0,0.0,5.48122459637,1.0115996781,11.378751991,11.378751991
 04/02  11:00:00,6.83878699734,0.345962722876,0.0,0.0,5.48122459637,1.0115996781,5.69062172302,5.69062172302
 04/02  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/02  18:00:00,6.75508328576,0.262259011299,0.0,0.0,5.48122459637,1.0115996781,4.47922360909,4.47922360909
 04/02  19:00:00,14.6270234361,0.698365828326,0.0,0.0,5.48122459637,1.0115996781,11.8129368374,11.8129368374
 04/02  20:00:00,16.534554539,1.11873026455,0.0,0.0,5.48122459637,1.0115996781,19.0865001837,19.0865001837
 04/02  21:00:00,16.9654097054,1.54958543098,0.0,0.0,5.48122459637,1.0115996781,26.0252105805,26.0252105805
 04/02  22:00:00,17.2704084528,1.85458417835,0.0,0.0,5.48122459637,1.0115996781,31.6627572748,31.6627572748
 04/02  23:00:00,17.8119515592,2.39612728469,0.0,0.0,5.48122459637,1.0115996781,40.2718759021,40.2718759021
 04/02  24:00:00,17.9901584467,2.57433417219,0.0,0.0,5.48122459637,1.0115996781,44.0134409922,44.0134409922
 04/03  01:00:00,18.4845966502,3.06877237569,0.0,0.0,5.48122459637,1.0115996781,51.6098337743,51.6098337743
 04/03  02:00:00,18.5600721053,3.14424783079,0.0,0.0,5.48122459637,1.0115996781,53.9327414134,53.9327414134
 04/03  03:00:00,19.0751657963,3.65934152186,0.0,0.0,5.48122459637,1.0115996781,61.6414194075,61.6414194075
 04/03  04:00:00,19.0628734939,3.64704921943,0.0,0.0,5.48122459637,1.0115996781,62.7610581301,62.7610581301
 04/03  05:00:00,19.7065822922,4.29075801778,0.0,0.0,5.48122459637,1.0115996781,72.3869514427,72.3869514427
 04/03  06:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,106.345842965,106.345842965
 04/03  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,86.3920227684,86.3920227684
 04/03  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,62.2233256315,62.2233256315
 04/03  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,43.2024847516,43.2024847516
 04/03  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,27.8574481191,27.8574481191
 04/03  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,17.7081818278,17.7081818278
 04/03  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,9.91309528359,9.91309528359
 04/03  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.27282395681,6.27282395681
 04/03  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.58627499096,4.58627499096
 04/03  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.62987667956,3.62987667956
 04/03  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.37432568578,3.37432568578
 04/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/03  18:00:00,6.72032996887,0.22750569441,0.0,0.0,5.48122459637,1.0115996781,3.77103515246,3.77103515246
 04/03  19:00:00,14.8667861977,0.938128589947,0.0,0.0,5.48122459637,1.0115996781,15.2885032439,15.2885032439
 04/03  20:00:00,17.0171060234,1.60128174889,0.0,0.0,5.48122459637,1.0115996781,26.7553288703,26.7553288703
 04/03  21:00:00,17.7445928896,2.32876861518,0.0,0.0,5.48122459637,1.0115996781,38.9373654335,38.9373654335
 04/03  22:00:00,17.9252844226,2.50946014809,0.0,0.0,5.48122459637,1.0115996781,42.3589782195,42.3589782195
 04/03  23:00:00,18.4820432743,3.06621899983,0.0,0.0,5.48122459637,1.0115996781,51.5262963708,51.5262963708
 04/03  24:00:00,18.4056491363,2.98982486186,0.0,0.0,5.48122459637,1.0115996781,50.7166222912,50.7166222912
