Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/04  01:00:00,18.9337312424,3.51790696794,0.0,0.0,5.48122459637,1.0115996781,59.3227441336,59.3227441336
 04/04  02:00:00,18.7760836814,3.3602594069,0.0,0.0,5.48122459637,1.0115996781,57.2178885309,57.2178885309
 04/04  03:00:00,19.3326230186,3.91679874416,0.0,0.0,5.48122459637,1.0115996781,66.2137652181,66.2137652181
 04/04  04:00:00,19.0925659368,3.67674166232,0.0,0.0,5.48122459637,1.0115996781,62.7820348889,62.7820348889
 04/04  05:00:00,19.6693804918,4.25355621737,0.0,0.0,5.48122459637,1.0115996781,72.0355509834,72.0355509834
 04/04  06:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,99.1249464149,99.1249464149
 04/04  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,81.6422734105,81.6422734105
 04/04  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,58.7853942803,58.7853942803
 04/04  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,35.2939349919,35.2939349919
 04/04  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,16.605785298,16.605785298
 04/04  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.33740392508,7.33740392508
 04/04  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,6.08571924691,6.08571924691
 04/04  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.19695337197,4.19695337197
 04/04  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.32029206372,3.32029206372
 04/04  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.2340114104,3.2340114104
 04/04  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.4626160972,2.4626160972
 04/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/04  19:00:00,14.1757173159,0.247059708152,0.0,0.0,5.48122459637,1.0115996781,4.09336296543,4.09336296543
 04/04  20:00:00,16.5159111535,1.10008687903,0.0,0.0,5.48122459637,1.0115996781,18.0780594906,18.0780594906
 04/04  21:00:00,16.895399869,1.47957559456,0.0,0.0,5.48122459637,1.0115996781,24.798890139,24.798890139
 04/04  22:00:00,17.1005681918,1.6847439173,0.0,0.0,5.48122459637,1.0115996781,28.0945073094,28.0945073094
 04/04  23:00:00,17.0821701896,1.66634591515,0.0,0.0,5.48122459637,1.0115996781,28.0767734986,28.0767734986
 04/04  24:00:00,17.3681401979,1.95231592342,0.0,0.0,5.48122459637,1.0115996781,32.6564075951,32.6564075951
 04/05  01:00:00,17.4267861082,2.01096183375,0.0,0.0,5.48122459637,1.0115996781,34.0491438017,34.0491438017
 04/05  02:00:00,17.7959651765,2.38014090204,0.0,0.0,5.48122459637,1.0115996781,39.941287224,39.941287224
 04/05  03:00:00,17.8323046444,2.41648036989,0.0,0.0,5.48122459637,1.0115996781,41.049514228,41.049514228
 04/05  04:00:00,18.2341572123,2.81833293785,0.0,0.0,5.48122459637,1.0115996781,47.3919677379,47.3919677379
 04/05  05:00:00,18.2274444037,2.81162012928,0.0,0.0,5.48122459637,1.0115996781,47.9379577009,47.9379577009
 04/05  06:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,74.076439406,74.076439406
 04/05  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,58.3650919674,58.3650919674
 04/05  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,39.5243117251,39.5243117251
 04/05  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,19.678475603,19.678475603
 04/05  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.78957136133,7.78957136133
 04/05  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.37568804847,5.37568804847
 04/05  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,4.3332568628,4.3332568628
 04/05  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.72255272014,2.72255272014
 04/05  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.41075235906,1.41075235906
 04/05  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.414159499923,0.414159499923
 04/05  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.220074074126,0.220074074126
 04/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/05  21:00:00,16.2249765083,0.809152233837,0.0,0.0,5.48122459637,1.0115996781,13.3175282486,13.3175282486
 04/05  22:00:00,16.250879405,0.835055130496,0.0,0.0,5.48122459637,1.0115996781,13.743769447,13.743769447
 04/05  23:00:00,16.8345519665,1.41872769204,0.0,0.0,5.48122459637,1.0115996781,23.6218415768,23.6218415768
 04/05  24:00:00,16.6087166764,1.19289240193,0.0,0.0,5.48122459637,1.0115996781,19.9956053433,19.9956053433
 04/06  01:00:00,17.1887048614,1.77288058691,0.0,0.0,5.48122459637,1.0115996781,29.7297803678,29.7297803678
 04/06  02:00:00,16.8746343934,1.45881011898,0.0,0.0,5.48122459637,1.0115996781,24.5618505285,24.5618505285
 04/06  03:00:00,17.5156502267,2.09982595224,0.0,0.0,5.48122459637,1.0115996781,35.3136271284,35.3136271284
 04/06  04:00:00,17.0941711358,1.67834686133,0.0,0.0,5.48122459637,1.0115996781,28.3258295611,28.3258295611
 04/06  05:00:00,17.7663857747,2.35056150023,0.0,0.0,5.48122459637,1.0115996781,39.6379901239,39.6379901239
 04/06  06:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,51.2212728937,51.2212728937
 04/06  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,41.4471142897,41.4471142897
 04/06  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,33.3365426218,33.3365426218
 04/06  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,25.643156708,25.643156708
 04/06  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,14.5942815733,14.5942815733
 04/06  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.56815119036,6.56815119036
 04/06  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,5.73286595813,5.73286595813
 04/06  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.40969114042,4.40969114042
 04/06  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.98562253007,2.98562253007
 04/06  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.31500022996,3.31500022996
 04/06  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.12585987675,4.12585987675
 04/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/06  19:00:00,14.5216837933,0.593026185491,0.0,0.0,5.48122459637,1.0115996781,9.80896223119,9.80896223119
 04/06  20:00:00,16.3629923679,0.947168093467,0.0,0.0,5.48122459637,1.0115996781,15.4992234794,15.4992234794
 04/06  21:00:00,16.5706950476,1.15487077314,0.0,0.0,5.48122459637,1.0115996781,19.3760380903,19.3760380903
 04/06  22:00:00,16.8157622087,1.39993793424,0.0,0.0,5.48122459637,1.0115996781,23.3219456974,23.3219456974
 04/06  23:00:00,16.9850060507,1.56918177625,0.0,0.0,5.48122459637,1.0115996781,26.5532871852,26.5532871852
 04/06  24:00:00,17.3806451636,1.96482088911,0.0,0.0,5.48122459637,1.0115996781,32.9122626856,32.9122626856
 04/07  01:00:00,17.4554411862,2.03961691176,0.0,0.0,5.48122459637,1.0115996781,34.7506638309,34.7506638309
 04/07  02:00:00,17.7169559346,2.30113166013,0.0,0.0,5.48122459637,1.0115996781,38.6886324168,38.6886324168
 04/07  03:00:00,17.7979549232,2.38213064871,0.0,0.0,5.48122459637,1.0115996781,40.7232537232,40.7232537232
 04/07  04:00:00,18.2112394779,2.79541520343,0.0,0.0,5.48122459637,1.0115996781,47.0886768638,47.0886768638
 04/07  05:00:00,18.2456345958,2.82981032132,0.0,0.0,5.48122459637,1.0115996781,48.5277009687,48.5277009687
 04/07  06:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,78.1869930537,78.1869930537
 04/07  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,63.2675499305,63.2675499305
 04/07  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,41.9262855185,41.9262855185
 04/07  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,25.6404052622,25.6404052622
 04/07  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,16.9337338519,16.9337338519
 04/07  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,10.4932229294,10.4932229294
 04/07  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,7.89347420607,7.89347420607
 04/07  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.4472375655,7.4472375655
 04/07  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.5840631106,7.5840631106
 04/07  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,8.02717272796,8.02717272796
 04/07  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.88931141332,6.88931141332
 04/07  17:00:00,21.2203435245,0.730271023046,0.0,0.0,16.4436737891,4.04639871239,12.0151708661,12.0151708661
 04/07  18:00:00,7.64483510879,1.15201083433,0.0,0.0,5.48122459637,1.0115996781,18.833431437,18.833431437
 04/07  19:00:00,15.4282045753,1.49954696747,0.0,0.0,5.48122459637,1.0115996781,24.9870474239,24.9870474239
 04/07  20:00:00,17.7993120207,2.38348774624,0.0,0.0,5.48122459637,1.0115996781,40.0235411685,40.0235411685
 04/07  21:00:00,18.0223404967,2.60651622225,0.0,0.0,5.48122459637,1.0115996781,43.9974387978,43.9974387978
 04/07  22:00:00,18.6588805456,3.24305627116,0.0,0.0,5.48122459637,1.0115996781,54.7593957409,54.7593957409
 04/07  23:00:00,18.4479618764,3.03213760194,0.0,0.0,5.48122459637,1.0115996781,51.4131795402,51.4131795402
 04/07  24:00:00,18.9207465211,3.50492224661,0.0,0.0,5.48122459637,1.0115996781,59.310341221,59.310341221
 04/08  01:00:00,18.7919465566,3.37612228209,0.0,0.0,5.48122459637,1.0115996781,57.4457404518,57.4457404518
 04/08  02:00:00,19.5333557615,4.11753148706,0.0,0.0,5.48122459637,1.0115996781,69.9162295795,69.9162295795
 04/08  03:00:00,19.2780100413,3.86218576684,0.0,0.0,5.48122459637,1.0115996781,66.0136104314,66.0136104314
 04/08  04:00:00,19.9359207272,4.52009645278,0.0,0.0,5.48122459637,1.0115996781,76.9197844932,76.9197844932
 04/08  05:00:00,19.5683466018,4.15252232737,0.0,0.0,5.48122459637,1.0115996781,71.140747172,71.140747172
 04/08  06:00:00,15.8577131788,4.90338890436,0.0,0.0,5.48122459637,1.0115996781,83.5945382293,83.5945382293
 04/08  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,103.126849956,103.126849956
 04/08  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,77.6513424679,77.6513424679
 04/08  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,51.713964028,51.713964028
 04/08  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,34.589661536,34.589661536
 04/08  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,26.3611553477,26.3611553477
 04/08  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,22.915747386,22.915747386
 04/08  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,18.2159594658,18.2159594658
 04/08  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,12.7728570948,12.7728570948
 04/08  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,9.35735383684,9.35735383684
 04/08  16:00:00,6.84815822465,0.355333950184,0.0,0.0,5.48122459637,1.0115996781,5.85327258623,5.85327258623
 04/08  17:00:00,7.01722702665,0.524402752186,0.0,0.0,5.48122459637,1.0115996781,8.62410532435,8.62410532435
 04/08  18:00:00,7.61354417152,1.12071989706,0.0,0.0,5.48122459637,1.0115996781,18.5363497152,18.5363497152
 04/08  19:00:00,15.2634360825,1.33477847466,0.0,0.0,5.48122459637,1.0115996781,22.5360885234,22.5360885234
 04/08  20:00:00,17.9475943496,2.53177007518,0.0,0.0,5.48122459637,1.0115996781,42.5953889143,42.5953889143
 04/08  21:00:00,17.7783248084,2.36250053394,0.0,0.0,5.48122459637,1.0115996781,40.1038039835,40.1038039835
 04/08  22:00:00,18.8912955559,3.4754712814,0.0,0.0,5.48122459637,1.0115996781,58.7104551456,58.7104551456
 04/08  23:00:00,18.3106813054,2.89485703092,0.0,0.0,5.48122459637,1.0115996781,49.3285109116,49.3285109116
 04/08  24:00:00,19.3991456814,3.98332140692,0.0,0.0,5.48122459637,1.0115996781,67.4951207396,67.4951207396
 04/09  01:00:00,18.6473505281,3.23152625366,0.0,0.0,5.48122459637,1.0115996781,55.2069334647,55.2069334647
 04/09  02:00:00,19.7975760815,4.38175180705,0.0,0.0,5.48122459637,1.0115996781,74.4148416119,74.4148416119
 04/09  03:00:00,18.9461251692,3.5303008947,0.0,0.0,5.48122459637,1.0115996781,60.4274916419,60.4274916419
 04/09  04:00:00,20.1472235444,4.73139926991,0.0,0.0,5.48122459637,1.0115996781,80.5065420152,80.5065420152
 04/09  05:00:00,19.1931431501,3.77731887561,0.0,0.0,5.48122459637,1.0115996781,64.7531636368,64.7531636368
 04/09  06:00:00,15.8475296034,4.89320532897,0.0,0.0,5.48122459637,1.0115996781,83.3525554555,83.3525554555
 04/09  07:00:00,10.0574873944,3.56466311993,0.0,0.0,5.48122459637,1.0115996781,61.0981228784,61.0981228784
 04/09  08:00:00,10.4366008255,3.94377655104,0.0,0.0,5.48122459637,1.0115996781,66.9029354881,66.9029354881
 04/09  09:00:00,8.86080783418,2.36798355972,0.0,0.0,5.48122459637,1.0115996781,40.4281628149,40.4281628149
 04/09  10:00:00,8.65591932734,2.16309505288,0.0,0.0,5.48122459637,1.0115996781,36.4873353587,36.4873353587
 04/09  11:00:00,7.57625570911,1.08343143465,0.0,0.0,5.48122459637,1.0115996781,18.4462752885,18.4462752885
 04/09  12:00:00,7.38218554273,0.889361268264,0.0,0.0,5.48122459637,1.0115996781,14.9246723842,14.9246723842
 04/09  13:00:00,6.85317938621,0.360355111748,0.0,0.0,5.48122459637,1.0115996781,6.14989395341,6.14989395341
 04/09  14:00:00,6.57287987036,0.0800555958992,0.0,0.0,5.48122459637,1.0115996781,1.50978275263,1.50978275263
 04/09  15:00:00,6.66117392952,0.168349655058,0.0,0.0,5.48122459637,1.0115996781,2.80721218376,2.80721218376
 04/09  16:00:00,6.5991540096,0.106329735131,0.0,0.0,5.48122459637,1.0115996781,1.73908060755,1.73908060755
 04/09  17:00:00,6.79531333485,0.302489060386,0.0,0.0,5.48122459637,1.0115996781,5.00707900821,5.00707900821
 04/09  18:00:00,7.10391200239,0.611087727923,0.0,0.0,5.48122459637,1.0115996781,10.3834039322,10.3834039322
 04/09  19:00:00,13.5198234684,1.07833252723,0.0,0.0,5.48122459637,1.0115996781,18.3440263018,18.3440263018
 04/09  20:00:00,17.0213544422,1.60553016769,0.0,0.0,5.48122459637,1.0115996781,27.5284888093,27.5284888093
 04/09  21:00:00,17.6208523202,2.20502804574,0.0,0.0,5.48122459637,1.0115996781,37.3752856287,37.3752856287
 04/09  22:00:00,17.936036911,2.5202126365,0.0,0.0,5.48122459637,1.0115996781,43.2292296786,43.2292296786
 04/09  23:00:00,18.6070204047,3.19119613022,0.0,0.0,5.48122459637,1.0115996781,54.1033847146,54.1033847146
 04/09  24:00:00,18.6698423848,3.25401811032,0.0,0.0,5.48122459637,1.0115996781,55.9899820086,55.9899820086
 04/10  01:00:00,19.2509184869,3.83509421249,0.0,0.0,5.48122459637,1.0115996781,65.0409843507,65.0409843507
 04/10  02:00:00,19.1682760913,3.75245181686,0.0,0.0,5.48122459637,1.0115996781,64.6888200449,64.6888200449
 04/10  03:00:00,19.7617913908,4.3459671163,0.0,0.0,5.48122459637,1.0115996781,73.7150277611,73.7150277611
 04/10  04:00:00,19.5847966409,4.16897236643,0.0,0.0,5.48122459637,1.0115996781,71.9959352297,71.9959352297
 04/10  05:00:00,20.1743704495,4.75854617505,0.0,0.0,5.48122459637,1.0115996781,80.7275733513,80.7275733513
 04/10  06:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,113.974158119,113.974158119
 04/10  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,92.6801946614,92.6801946614
 04/10  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,62.4141749291,62.4141749291
 04/10  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,34.4758427847,34.4758427847
 04/10  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,14.9266895189,14.9266895189
 04/10  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.33208663535,7.33208663535
 04/10  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,6.16779690232,6.16779690232
 04/10  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.22177689891,4.22177689891
 04/10  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.11145656032,3.11145656032
 04/10  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.60339893284,2.60339893284
 04/10  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.21126865304,2.21126865304
 04/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/10  20:00:00,15.8450891292,0.429264854705,0.0,0.0,5.48122459637,1.0115996781,7.07844009747,7.07844009747
 04/10  21:00:00,16.3374938786,0.921669604126,0.0,0.0,5.48122459637,1.0115996781,15.2013182971,15.2013182971
 04/10  22:00:00,16.3414696161,0.925645341603,0.0,0.0,5.48122459637,1.0115996781,15.559359978,15.559359978
 04/10  23:00:00,16.8534975266,1.43767325212,0.0,0.0,5.48122459637,1.0115996781,24.1552603395,24.1552603395
 04/10  24:00:00,16.6145553801,1.19873110561,0.0,0.0,5.48122459637,1.0115996781,20.2342590689,20.2342590689
 04/11  01:00:00,17.1830450091,1.76722073464,0.0,0.0,5.48122459637,1.0115996781,29.8101305805,29.8101305805
 04/11  02:00:00,16.8613413481,1.44551707367,0.0,0.0,5.48122459637,1.0115996781,24.4717894105,24.4717894105
 04/11  03:00:00,17.4995614424,2.08373716797,0.0,0.0,5.48122459637,1.0115996781,35.2162482166,35.2162482166
 04/11  04:00:00,17.0840737989,1.66824952446,0.0,0.0,5.48122459637,1.0115996781,28.2810383536,28.2810383536
 04/11  05:00:00,17.7541674515,2.33834317705,0.0,0.0,5.48122459637,1.0115996781,39.5881027231,39.5881027231
 04/11  06:00:00,20.4079957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,50.2850366228,50.2850366228
 04/11  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,36.6334976889,36.6334976889
 04/11  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,20.8012020602,20.8012020602
 04/11  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,8.68024276824,8.68024276824
 04/11  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.3152904355,7.3152904355
 04/11  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.08659896558,6.08659896558
 04/11  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,5.85092181986,5.85092181986
 04/11  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.45730398246,5.45730398246
 04/11  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,9.73853149277,9.73853149277
 04/11  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,16.1452768206,16.1452768206
 04/11  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,14.3850818148,14.3850818148
 04/11  17:00:00,21.4445771993,0.954504697776,0.0,0.0,16.4436737891,4.04639871239,15.6839281063,15.6839281063
 04/11  18:00:00,7.7588609128,1.26603663833,0.0,0.0,5.48122459637,1.0115996781,20.7446566128,20.7446566128
 04/11  19:00:00,13.9851986276,1.54370768642,0.0,0.0,5.48122459637,1.0115996781,26.0087890694,26.0087890694
 04/11  20:00:00,17.5677653488,2.15194107434,0.0,0.0,5.48122459637,1.0115996781,36.0044456278,36.0044456278
 04/11  21:00:00,17.7906100866,2.37478581217,0.0,0.0,5.48122459637,1.0115996781,40.4134208766,40.4134208766
 04/11  22:00:00,18.2813757979,2.86555152347,0.0,0.0,5.48122459637,1.0115996781,48.1051802578,48.1051802578
 04/11  23:00:00,18.3137811662,2.89795689177,0.0,0.0,5.48122459637,1.0115996781,49.5550359682,49.5550359682
 04/11  24:00:00,18.7229772895,3.307153015,0.0,0.0,5.48122459637,1.0115996781,55.6572995843,55.6572995843
 04/12  01:00:00,18.6684811681,3.25265689361,0.0,0.0,5.48122459637,1.0115996781,55.811175039,55.811175039
 04/12  02:00:00,19.0962795299,3.68045525548,0.0,0.0,5.48122459637,1.0115996781,62.051359292,62.051359292
 04/12  03:00:00,18.9747921945,3.55896792003,0.0,0.0,5.48122459637,1.0115996781,61.2302171538,61.2302171538
 04/12  04:00:00,19.3915820805,3.97575780601,0.0,0.0,5.48122459637,1.0115996781,67.1064162108,67.1064162108
 04/12  05:00:00,19.1608401685,3.74501589403,0.0,0.0,5.48122459637,1.0115996781,64.5269353004,64.5269353004
 04/12  06:00:00,20.4079957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,94.6794059246,94.6794059246
 04/12  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,73.7553401831,73.7553401831
 04/12  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,50.6331307793,50.6331307793
 04/12  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,27.3165725781,27.3165725781
 04/12  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,12.966236152,12.966236152
 04/12  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.26812482181,7.26812482181
 04/12  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,6.10514346115,6.10514346115
 04/12  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.22319865755,4.22319865755
 04/12  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.71779911346,2.71779911346
 04/12  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.83774632329,1.83774632329
 04/12  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.64489968843,1.64489968843
 04/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/12  20:00:00,15.9864377272,0.570613452782,0.0,0.0,5.48122459637,1.0115996781,9.36780628944,9.36780628944
 04/12  21:00:00,16.787800232,1.37197595757,0.0,0.0,5.48122459637,1.0115996781,22.749524248,22.749524248
 04/12  22:00:00,16.7952166933,1.37939241887,0.0,0.0,5.48122459637,1.0115996781,23.137767948,23.137767948
 04/12  23:00:00,17.7013633432,2.28553906869,0.0,0.0,5.48122459637,1.0115996781,38.3620252591,38.3620252591
 04/12  24:00:00,17.3603429646,1.94451869015,0.0,0.0,5.48122459637,1.0115996781,32.8001500863,32.8001500863
 04/13  01:00:00,18.2883152324,2.87249095792,0.0,0.0,5.48122459637,1.0115996781,48.4106414602,48.4106414602
 04/13  02:00:00,17.8081274222,2.39230314771,0.0,0.0,5.48122459637,1.0115996781,40.4673804931,40.4673804931
 04/13  03:00:00,18.8627653708,3.44694109634,0.0,0.0,5.48122459637,1.0115996781,58.3043777762,58.3043777762
 04/13  04:00:00,18.2239485393,2.80812426482,0.0,0.0,5.48122459637,1.0115996781,47.6295108527,47.6295108527
 04/13  05:00:00,19.3539832263,3.93815895185,0.0,0.0,5.48122459637,1.0115996781,66.8202990701,66.8202990701
 04/13  06:00:00,20.4079957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,85.5128859875,85.5128859875
 04/13  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,66.8705232792,66.8705232792
 04/13  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,42.4373882808,42.4373882808
 04/13  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,19.6351705611,19.6351705611
 04/13  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.62723621393,7.62723621393
 04/13  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.20244235951,5.20244235951
 04/13  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,3.79153592631,3.79153592631
 04/13  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.74233769285,1.74233769285
 04/13  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.391138535347,0.391138535347
 04/13  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/13  21:00:00,15.7260445482,0.310220273737,0.0,0.0,5.48122459637,1.0115996781,5.11034320664,5.11034320664
 04/13  22:00:00,15.9929865,0.57716222553,0.0,0.0,5.48122459637,1.0115996781,9.46345921531,9.46345921531
 04/13  23:00:00,15.9579153068,0.542091032298,0.0,0.0,5.48122459637,1.0115996781,8.90479691565,8.90479691565
 04/13  24:00:00,16.3890534438,0.973229169372,0.0,0.0,5.48122459637,1.0115996781,16.1940240266,16.1940240266
 04/14  01:00:00,16.4503956819,1.0345714074,0.0,0.0,5.48122459637,1.0115996781,17.4133842369,17.4133842369
 04/14  02:00:00,17.127422767,1.71159849253,0.0,0.0,5.48122459637,1.0115996781,28.7647629554,28.7647629554
 04/14  03:00:00,16.9353019008,1.51947762634,0.0,0.0,5.48122459637,1.0115996781,25.6847348226,25.6847348226
 04/14  04:00:00,17.876299874,2.46047559949,0.0,0.0,5.48122459637,1.0115996781,41.5563387237,41.5563387237
 04/14  05:00:00,17.5240609709,2.1082366964,0.0,0.0,5.48122459637,1.0115996781,35.7104780857,35.7104780857
 04/14  06:00:00,20.4079957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,68.9887567817,68.9887567817
 04/14  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,42.8244704975,42.8244704975
 04/14  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,17.4580518123,17.4580518123
 04/14  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.03127705024,7.03127705024
 04/14  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.31994693832,4.31994693832
 04/14  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.28899832875,2.28899832875
 04/14  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,1.28282304354,1.28282304354
 04/14  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0252041107859,0.0252041107859
 04/14  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/14  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  01:00:00,15.76244539,0.346621115515,0.0,0.0,5.48122459637,1.0115996781,5.69979249916,5.69979249916
 04/15  02:00:00,15.8788712998,0.463047025309,0.0,0.0,5.48122459637,1.0115996781,7.61906606735,7.61906606735
 04/15  03:00:00,16.2840905896,0.868266315163,0.0,0.0,5.48122459637,1.0115996781,14.5057475973,14.5057475973
 04/15  04:00:00,16.5488714319,1.13304715745,0.0,0.0,5.48122459637,1.0115996781,18.9702534807,18.9702534807
 04/15  05:00:00,16.6781627363,1.26233846179,0.0,0.0,5.48122459637,1.0115996781,21.332296368,21.332296368
 04/15  06:00:00,10.9151398596,1.44798225179,0.0,0.0,5.48122459637,1.0115996781,24.3214891025,24.3214891025
 04/15  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,30.4096494129,30.4096494129
 04/15  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,17.1127490476,17.1127490476
 04/15  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,9.25394890165,9.25394890165
 04/15  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,6.76227176889,6.76227176889
 04/15  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,4.37773669017,4.37773669017
 04/15  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,3.19470209748,3.19470209748
 04/15  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,1.91207779968,1.91207779968
 04/15  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.766786484801,0.766786484801
 04/15  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.136694811939,0.136694811939
 04/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/15  23:00:00,15.7236706102,0.307846335775,0.0,0.0,5.48122459637,1.0115996781,5.0637923906,5.0637923906
 04/15  24:00:00,16.1065436723,0.690719397885,0.0,0.0,5.48122459637,1.0115996781,11.3289856869,11.3289856869
 04/16  01:00:00,16.3767286533,0.960904378869,0.0,0.0,5.48122459637,1.0115996781,16.1388842009,16.1388842009
 04/16  02:00:00,16.7453378412,1.32951356676,0.0,0.0,5.48122459637,1.0115996781,22.1610172619,22.1610172619
 04/16  03:00:00,17.0969184303,1.68109415586,0.0,0.0,5.48122459637,1.0115996781,28.4922487226,28.4922487226
 04/16  04:00:00,17.5001261558,2.08430188131,0.0,0.0,5.48122459637,1.0115996781,34.902790802,34.902790802
 04/16  05:00:00,17.5958968289,2.18007255447,0.0,0.0,5.48122459637,1.0115996781,37.1488166692,37.1488166692
 04/16  06:00:00,11.9443798796,2.47722227183,0.0,0.0,5.48122459637,1.0115996781,41.5562462326,41.5562462326
 04/16  07:00:00,8.41823311083,1.92540883637,0.0,0.0,5.48122459637,1.0115996781,32.8328624482,32.8328624482
 04/16  08:00:00,7.70227115957,1.2094468851,0.0,0.0,5.48122459637,1.0115996781,20.3009839955,20.3009839955
 04/16  09:00:00,6.51633011228,0.0235058378113,0.0,0.0,5.48122459637,1.0115996781,0.554929928503,0.554929928503
 04/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/16  23:00:00,15.6832990401,0.267474765676,0.0,0.0,5.48122459637,1.0115996781,4.43974086047,4.43974086047
 04/16  24:00:00,16.4918656494,1.07604137495,0.0,0.0,5.48122459637,1.0115996781,18.0816283139,18.0816283139
 04/17  01:00:00,16.8287910695,1.412966795,0.0,0.0,5.48122459637,1.0115996781,23.7677397074,23.7677397074
 04/17  02:00:00,17.2908875474,1.8750632729,0.0,0.0,5.48122459637,1.0115996781,31.6502618529,31.6502618529
 04/17  03:00:00,17.4423784776,2.02655420316,0.0,0.0,5.48122459637,1.0115996781,34.2106624667,34.2106624667
 04/17  04:00:00,17.9105064544,2.49468217993,0.0,0.0,5.48122459637,1.0115996781,42.1744687298,42.1744687298
 04/17  05:00:00,17.8817775415,2.46595326705,0.0,0.0,5.48122459637,1.0115996781,41.7371531443,41.7371531443
 04/17  06:00:00,20.4079957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,65.080935559,65.080935559
 04/17  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,39.1702282297,39.1702282297
 04/17  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,13.2416457861,13.2416457861
 04/17  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.54563904516,6.54563904516
 04/17  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.44496528653,3.44496528653
 04/17  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.08892961164,1.08892961164
 04/17  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0977286914443,0.0977286914443
 04/17  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  01:00:00,15.8819296312,0.466105356777,0.0,0.0,5.48122459637,1.0115996781,7.66309440765,7.66309440765
 04/18  02:00:00,16.6398380126,1.22401373809,0.0,0.0,5.48122459637,1.0115996781,20.5978422739,20.5978422739
 04/18  03:00:00,16.7283034562,1.31247918175,0.0,0.0,5.48122459637,1.0115996781,22.0964169072,22.0964169072
 04/18  04:00:00,17.7464660581,2.33064178362,0.0,0.0,5.48122459637,1.0115996781,39.4356109019,39.4356109019
 04/18  05:00:00,17.4920536162,2.07622934176,0.0,0.0,5.48122459637,1.0115996781,35.1060468974,35.1060468974
 04/18  06:00:00,18.9208290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,66.3610303558,66.3610303558
 04/18  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,37.8417885787,37.8417885787
 04/18  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,14.3558862257,14.3558862257
 04/18  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.75484707454,6.75484707454
 04/18  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.15209405583,4.15209405583
 04/18  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.89559919008,1.89559919008
 04/18  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.53409005238,0.53409005238
 04/18  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/18  23:00:00,15.6109995536,0.195175279164,0.0,0.0,5.48122459637,1.0115996781,3.24716020297,3.24716020297
 04/18  24:00:00,16.0094820874,0.593657812962,0.0,0.0,5.48122459637,1.0115996781,9.76751204865,9.76751204865
 04/19  01:00:00,16.1433815474,0.727557272935,0.0,0.0,5.48122459637,1.0115996781,12.2147932778,12.2147932778
 04/19  02:00:00,16.7610162026,1.34519192815,0.0,0.0,5.48122459637,1.0115996781,22.6239970896,22.6239970896
 04/19  03:00:00,16.6237939619,1.20796968743,0.0,0.0,5.48122459637,1.0115996781,20.3535583302,20.3535583302
 04/19  04:00:00,17.3427627086,1.92693843414,0.0,0.0,5.48122459637,1.0115996781,32.5913172177,32.5913172177
 04/19  05:00:00,17.0847022477,1.66887797325,0.0,0.0,5.48122459637,1.0115996781,28.2160700197,28.2160700197
 04/19  06:00:00,18.9208290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,56.2270311866,56.2270311866
 04/19  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,35.9124718019,35.9124718019
 04/19  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,15.2923316288,15.2923316288
 04/19  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.28495542647,7.28495542647
 04/19  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.60009163389,5.60009163389
 04/19  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.91663367612,4.91663367612
 04/19  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,5.12131996563,5.12131996563
 04/19  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.3262130255,5.3262130255
 04/19  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.16178595328,6.16178595328
 04/19  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.92093157758,6.92093157758
 04/19  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.85576126465,7.85576126465
 04/19  17:00:00,21.4415766286,0.951504127147,0.0,0.0,16.4436737891,4.04639871239,15.6897175365,15.6897175365
 04/19  18:00:00,7.91535068168,1.42252640721,0.0,0.0,5.48122459637,1.0115996781,23.5173672537,23.5173672537
 04/19  19:00:00,12.6040784725,1.64975419799,0.0,0.0,5.48122459637,1.0115996781,27.8534612882,27.8534612882
 04/19  20:00:00,17.4043924555,1.98856818105,0.0,0.0,5.48122459637,1.0115996781,33.4128700448,33.4128700448
 04/19  21:00:00,17.4010798593,1.98525558485,0.0,0.0,5.48122459637,1.0115996781,33.7332965614,33.7332965614
 04/19  22:00:00,17.7367891868,2.32096491236,0.0,0.0,5.48122459637,1.0115996781,39.1048601072,39.1048601072
 04/19  23:00:00,17.7382460029,2.32242172846,0.0,0.0,5.48122459637,1.0115996781,39.5756629698,39.5756629698
 04/19  24:00:00,18.0883671901,2.67254291566,0.0,0.0,5.48122459637,1.0115996781,45.1123649556,45.1123649556
 04/20  01:00:00,18.056055284,2.64023100949,0.0,0.0,5.48122459637,1.0115996781,45.1445301941,45.1445301941
 04/20  02:00:00,18.4082273401,2.99240306566,0.0,0.0,5.48122459637,1.0115996781,50.5872483363,50.5872483363
 04/20  03:00:00,18.2920187808,2.87619450636,0.0,0.0,5.48122459637,1.0115996781,49.278473929,49.278473929
 04/20  04:00:00,18.6251128602,3.20928858569,0.0,0.0,5.48122459637,1.0115996781,54.2798139235,54.2798139235
 04/20  05:00:00,18.4572072376,3.04138296309,0.0,0.0,5.48122459637,1.0115996781,52.1638044177,52.1638044177
 04/20  06:00:00,18.9208290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,77.5436430781,77.5436430781
 04/20  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,60.9475954272,60.9475954272
 04/20  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,42.1553586001,42.1553586001
 04/20  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,23.6067079298,23.6067079298
 04/20  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,9.96811219296,9.96811219296
 04/20  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.46414048036,7.46414048036
 04/20  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,6.91774096925,6.91774096925
 04/20  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.78182796061,5.78182796061
 04/20  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.13442767737,6.13442767737
 04/20  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.83161798791,6.83161798791
 04/20  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.59063143979,7.59063143979
 04/20  17:00:00,21.160697141,0.670624639461,0.0,0.0,16.4436737891,4.04639871239,11.1184384869,11.1184384869
 04/20  18:00:00,7.61480803857,1.1219837641,0.0,0.0,5.48122459637,1.0115996781,18.3911450026,18.3911450026
 04/20  19:00:00,12.3453787606,1.39105448618,0.0,0.0,5.48122459637,1.0115996781,23.412460495,23.412460495
 04/20  20:00:00,17.285810935,1.8699866605,0.0,0.0,5.48122459637,1.0115996781,31.2359264113,31.2359264113
 04/20  21:00:00,17.4535994501,2.03777517565,0.0,0.0,5.48122459637,1.0115996781,34.6231499517,34.6231499517
 04/20  22:00:00,17.7053811486,2.28955687412,0.0,0.0,5.48122459637,1.0115996781,38.3976851649,38.3976851649
 04/20  23:00:00,17.6402224035,2.22439812903,0.0,0.0,5.48122459637,1.0115996781,37.9060278658,37.9060278658
 04/20  24:00:00,17.9268007759,2.51097650144,0.0,0.0,5.48122459637,1.0115996781,42.1822421729,42.1822421729
 04/21  01:00:00,17.8983185316,2.48249425718,0.0,0.0,5.48122459637,1.0115996781,42.3989707299,42.3989707299
 04/21  02:00:00,18.0930295948,2.67720532029,0.0,0.0,5.48122459637,1.0115996781,45.0511240911,45.0511240911
 04/21  03:00:00,17.9262711459,2.51044687147,0.0,0.0,5.48122459637,1.0115996781,42.9326227604,42.9326227604
 04/21  04:00:00,18.1890204046,2.77319613018,0.0,0.0,5.48122459637,1.0115996781,46.711309466,46.711309466
 04/21  05:00:00,18.1688367356,2.75301246114,0.0,0.0,5.48122459637,1.0115996781,47.1829132435,47.1829132435
 04/21  06:00:00,18.9208290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,68.7219652255,68.7219652255
 04/21  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,49.3260138569,49.3260138569
 04/21  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,32.7997888849,32.7997888849
 04/21  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,16.3012546261,16.3012546261
 04/21  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,8.08213554151,8.08213554151
 04/21  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.11282091924,6.11282091924
 04/21  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,4.84562080069,4.84562080069
 04/21  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.16136642818,3.16136642818
 04/21  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.13245507333,3.13245507333
 04/21  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.58503668449,2.58503668449
 04/21  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.94719633659,1.94719633659
 04/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/21  20:00:00,15.791613908,0.375789633571,0.0,0.0,5.48122459637,1.0115996781,6.19467563629,6.19467563629
 04/21  21:00:00,16.2867756294,0.870951354898,0.0,0.0,5.48122459637,1.0115996781,14.384162202,14.384162202
 04/21  22:00:00,17.1733446196,1.75752034516,0.0,0.0,5.48122459637,1.0115996781,29.4308694754,29.4308694754
 04/21  23:00:00,17.0418721627,1.6260478882,0.0,0.0,5.48122459637,1.0115996781,27.4035966866,27.4035966866
 04/21  24:00:00,17.8959703142,2.48014603977,0.0,0.0,5.48122459637,1.0115996781,41.7920085164,41.7920085164
 04/22  01:00:00,17.4148176133,1.99899333887,0.0,0.0,5.48122459637,1.0115996781,33.7991639998,33.7991639998
 04/22  02:00:00,18.2949719831,2.87914770864,0.0,0.0,5.48122459637,1.0115996781,48.6367591313,48.6367591313
 04/22  03:00:00,17.8234542703,2.40762999587,0.0,0.0,5.48122459637,1.0115996781,40.8034095636,40.8034095636
 04/22  04:00:00,18.8364666785,3.42064240407,0.0,0.0,5.48122459637,1.0115996781,57.9445120304,57.9445120304
 04/22  05:00:00,18.1963223965,2.78049812208,0.0,0.0,5.48122459637,1.0115996781,47.2252042423,47.2252042423
 04/22  06:00:00,11.7588836651,3.77889272393,0.0,0.0,5.48122459637,1.0115996781,64.2060382494,64.2060382494
 04/22  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,69.482521584,69.482521584
 04/22  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,46.745635219,46.745635219
 04/22  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,21.9769358314,21.9769358314
 04/22  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,9.61429974513,9.61429974513
 04/22  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,7.47123771009,7.47123771009
 04/22  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,6.74672495996,6.74672495996
 04/22  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,5.91614666062,5.91614666062
 04/22  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,4.70595041117,4.70595041117
 04/22  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,3.6092323392,3.6092323392
 04/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/22  22:00:00,15.8149095392,0.399085264742,0.0,0.0,5.48122459637,1.0115996781,6.57426228843,6.57426228843
 04/22  23:00:00,16.173704167,0.757879892537,0.0,0.0,5.48122459637,1.0115996781,12.559504245,12.559504245
 04/22  24:00:00,16.4263670248,1.01054275035,0.0,0.0,5.48122459637,1.0115996781,16.9206267796,16.9206267796
 04/23  01:00:00,16.5499355253,1.13411125083,0.0,0.0,5.48122459637,1.0115996781,19.1525065672,19.1525065672
 04/23  02:00:00,16.8334132482,1.4175889737,0.0,0.0,5.48122459637,1.0115996781,23.7996202539,23.7996202539
 04/23  03:00:00,16.9126609894,1.49683671494,0.0,0.0,5.48122459637,1.0115996781,25.4111263276,25.4111263276
 04/23  04:00:00,17.18885164,1.77302736555,0.0,0.0,5.48122459637,1.0115996781,29.85873758,29.85873758
