Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 04/23  05:00:00,17.2975474477,1.88172317321,0.0,0.0,5.48122459637,1.0115996781,32.0658931547,32.0658931547
 04/23  06:00:00,10.0146278349,2.03463689372,0.0,0.0,5.48122459637,1.0115996781,34.3855562724,34.3855562724
 04/23  07:00:00,8.14255798333,1.64973370887,0.0,0.0,5.48122459637,1.0115996781,28.2540115522,28.2540115522
 04/23  08:00:00,7.74447899232,1.25165471786,0.0,0.0,5.48122459637,1.0115996781,21.1863067338,21.1863067338
 04/23  09:00:00,6.84338093888,0.350556664417,0.0,0.0,5.48122459637,1.0115996781,5.98029672566,5.98029672566
 04/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/23  23:00:00,15.6045763679,0.188752093393,0.0,0.0,5.48122459637,1.0115996781,3.14658956812,3.14658956812
 04/23  24:00:00,16.0929670868,0.677142812364,0.0,0.0,5.48122459637,1.0115996781,11.5317114219,11.5317114219
 04/24  01:00:00,16.3496127815,0.933788507049,0.0,0.0,5.48122459637,1.0115996781,15.9229095892,15.9229095892
 04/24  02:00:00,16.984352973,1.56852869852,0.0,0.0,5.48122459637,1.0115996781,26.5157476391,26.5157476391
 04/24  03:00:00,16.8361296289,1.42030535439,0.0,0.0,5.48122459637,1.0115996781,24.2673770655,24.2673770655
 04/24  04:00:00,17.5493880147,2.13356374027,0.0,0.0,5.48122459637,1.0115996781,36.1184339935,36.1184339935
 04/24  05:00:00,17.2737780681,1.85795379368,0.0,0.0,5.48122459637,1.0115996781,31.7752220062,31.7752220062
 04/24  06:00:00,18.9208290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,56.4341931081,56.4341931081
 04/24  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,28.8008036379,28.8008036379
 04/24  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,10.8421811495,10.8421811495
 04/24  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.54621597528,6.54621597528
 04/24  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.75869608206,3.75869608206
 04/24  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.46586291644,1.46586291644
 04/24  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.183496631772,0.183496631772
 04/24  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  02:00:00,15.8628672116,0.447042937159,0.0,0.0,5.48122459637,1.0115996781,7.38889372603,7.38889372603
 04/25  03:00:00,16.4799844877,1.06416021319,0.0,0.0,5.48122459637,1.0115996781,17.7868522253,17.7868522253
 04/25  04:00:00,16.3636892076,0.947864933156,0.0,0.0,5.48122459637,1.0115996781,15.9814523187,15.9814523187
 04/25  05:00:00,17.0091183751,1.59329410065,0.0,0.0,5.48122459637,1.0115996781,26.874005442,26.874005442
 04/25  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,32.5359984596,32.5359984596
 04/25  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,12.9806798955,12.9806798955
 04/25  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,7.40149564992,7.40149564992
 04/25  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.91751898179,3.91751898179
 04/25  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.09784450144,1.09784450144
 04/25  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/25  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  15:00:00,69.4358935443,10.9408381046,0.0596369694599,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  16:00:00,69.5584035209,10.9408381046,0.182146946054,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  05:00:00,15.7189824281,0.303158153631,0.0,0.0,5.48122459637,1.0115996781,5.02851743938,5.02851743938
 04/26  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,14.5669839277,14.5669839277
 04/26  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,9.0319432636,9.0319432636
 04/26  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,5.28445449172,5.28445449172
 04/26  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.03004939554,2.03004939554
 04/26  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0799448699043,0.0799448699043
 04/26  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/26  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  15:00:00,69.3968019631,10.9408381046,0.0205453883114,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  16:00:00,69.4363447933,10.9408381046,0.0600882184247,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,15.7618220898,15.7618220898
 04/27  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,8.76083676891,8.76083676891
 04/27  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,4.83785921404,4.83785921404
 04/27  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.76380229113,1.76380229113
 04/27  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0559658266132,0.0559658266132
 04/27  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/27  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  14:00:00,69.4682311368,10.9408381046,0.0919745620106,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  15:00:00,69.7043320429,10.9408381046,0.328075468087,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  16:00:00,69.829994439,10.9408381046,0.453737864187,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  04:00:00,15.6644262742,0.248601999743,0.0,0.0,5.48122459637,1.0115996781,4.10603856689,4.10603856689
 04/28  05:00:00,15.9755064402,0.559682165741,0.0,0.0,5.48122459637,1.0115996781,9.17977701722,9.17977701722
 04/28  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,20.6364708881,20.6364708881
 04/28  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,10.2053536907,10.2053536907
 04/28  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,6.39090077337,6.39090077337
 04/28  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.29290303147,3.29290303147
 04/28  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.904620495979,0.904620495979
 04/28  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 04/28  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 04/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 04/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/28  22:00:00,15.7016559963,0.285831721808,0.0,0.0,5.48122459637,1.0115996781,4.74744816594,4.74744816594
 04/28  23:00:00,16.5981280962,1.18230382178,0.0,0.0,5.48122459637,1.0115996781,19.6089702544,19.6089702544
 04/28  24:00:00,17.0215312195,1.60570694506,0.0,0.0,5.48122459637,1.0115996781,27.1681119397,27.1681119397
 04/29  01:00:00,17.3838403189,1.96801604448,0.0,0.0,5.48122459637,1.0115996781,32.957938035,32.957938035
 04/29  02:00:00,17.6176198581,2.20179558364,0.0,0.0,5.48122459637,1.0115996781,37.4889743786,37.4889743786
 04/29  03:00:00,17.9127582293,2.49693395486,0.0,0.0,5.48122459637,1.0115996781,41.8844758047,41.8844758047
 04/29  04:00:00,17.8881862463,2.47236197179,0.0,0.0,5.48122459637,1.0115996781,42.1502537748,42.1502537748
 04/29  05:00:00,18.2570889989,2.84126472439,0.0,0.0,5.48122459637,1.0115996781,47.7115914556,47.7115914556
 04/29  06:00:00,9.10116229128,2.60833801682,0.0,0.0,5.48122459637,1.0115996781,44.6755168292,44.6755168292
 04/29  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,56.4252236597,56.4252236597
 04/29  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,37.1435833629,37.1435833629
 04/29  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,15.569662884,15.569662884
 04/29  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,8.78280124977,8.78280124977
 04/29  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,6.59699803938,6.59699803938
 04/29  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,5.54735055216,5.54735055216
 04/29  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,4.09839649705,4.09839649705
 04/29  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,2.63435473633,2.63435473633
 04/29  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,1.4259556603,1.4259556603
 04/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/29  24:00:00,15.6195163084,0.203692033919,0.0,0.0,5.48122459637,1.0115996781,3.38837109589,3.38837109589
 04/30  01:00:00,16.0026713692,0.586847094761,0.0,0.0,5.48122459637,1.0115996781,9.65246779798,9.65246779798
 04/30  02:00:00,16.1350061233,0.719181848859,0.0,0.0,5.48122459637,1.0115996781,12.1464536299,12.1464536299
 04/30  03:00:00,16.7083247478,1.29250047336,0.0,0.0,5.48122459637,1.0115996781,21.7141631421,21.7141631421
 04/30  04:00:00,16.5849571251,1.16913285066,0.0,0.0,5.48122459637,1.0115996781,19.7424636474,19.7424636474
 04/30  05:00:00,17.294278052,1.87845377756,0.0,0.0,5.48122459637,1.0115996781,31.7090455268,31.7090455268
 04/30  06:00:00,7.81256674777,1.3197424733,0.0,0.0,5.48122459637,1.0115996781,22.3897110067,22.3897110067
 04/30  07:00:00,7.47811121886,0.985286944399,0.0,0.0,5.48122459637,1.0115996781,16.7917377889,16.7917377889
 04/30  08:00:00,6.69264900499,0.199824730522,0.0,0.0,5.48122459637,1.0115996781,3.415634949,3.415634949
 04/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 04/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  03:00:00,15.6253591624,0.209534887905,0.0,0.0,5.48122459637,1.0115996781,3.48156564907,3.48156564907
 05/01  04:00:00,16.1087643157,0.692940041204,0.0,0.0,5.48122459637,1.0115996781,11.6229427562,11.6229427562
 05/01  05:00:00,16.2966177758,0.880793501339,0.0,0.0,5.48122459637,1.0115996781,14.891664961,14.891664961
 05/01  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,29.6227974217,29.6227974217
 05/01  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,10.6834086411,10.6834086411
 05/01  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,5.7275238491,5.7275238491
 05/01  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.28104912867,2.28104912867
 05/01  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.164692803029,0.164692803029
 05/01  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/01  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  14:00:00,69.5703276487,10.9408381046,0.194071073896,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  15:00:00,69.7394187953,10.9408381046,0.363162220432,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  16:00:00,69.9410515695,10.9408381046,0.564794994666,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,10.9885166647,10.9885166647
 05/02  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,6.09844879548,6.09844879548
 05/02  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,2.63065155403,2.63065155403
 05/02  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.214845721797,0.214845721797
 05/02  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/02  13:00:00,69.3943049807,10.9408381046,0.0180484059215,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  14:00:00,69.6665767498,10.9408381046,0.290320174999,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  15:00:00,69.9042126311,10.9408381046,0.527956056235,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  16:00:00,69.9593503836,10.9408381046,0.583093808819,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,13.7950310768,13.7950310768
 05/03  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,6.82903755598,6.82903755598
 05/03  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,3.51041012443,3.51041012443
 05/03  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.751968923267,0.751968923267
 05/03  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/03  13:00:00,69.4505698333,10.9408381046,0.0743132584737,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  14:00:00,69.8861153754,10.9408381046,0.509858800544,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  15:00:00,70.1797474461,10.9408381046,0.803490871248,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  16:00:00,70.1924653129,10.9408381046,0.816208738037,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,8.89951549719,8.89951549719
 05/04  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,4.29933669047,4.29933669047
 05/04  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,1.19375927214,1.19375927214
 05/04  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/04  13:00:00,69.5991679667,10.9408381046,0.222911391844,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  14:00:00,69.9514339826,10.9408381046,0.575177407726,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  15:00:00,70.1545912538,10.9408381046,0.778334678963,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  16:00:00,70.0814707314,10.9408381046,0.705214156565,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,8.13306064474,8.13306064474
 05/05  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,4.76465883965,4.76465883965
 05/05  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,2.0767607425,2.0767607425
 05/05  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.105775519819,0.105775519819
 05/05  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/05  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  04:00:00,15.882576628,0.466752353563,0.0,0.0,5.48122459637,1.0115996781,7.65465223695,7.65465223695
 05/06  05:00:00,14.8482187698,0.919561162012,0.0,0.0,5.48122459637,1.0115996781,15.1226162049,15.1226162049
 05/06  06:00:00,7.09772848723,0.604904212765,0.0,0.0,5.48122459637,1.0115996781,9.90869318449,9.90869318449
 05/06  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,13.3452650349,13.3452650349
 05/06  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,7.99036149751,7.99036149751
 05/06  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,5.00509715682,5.00509715682
 05/06  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,2.83386006371,2.83386006371
 05/06  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,1.03620127193,1.03620127193
 05/06  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.298454001291,0.298454001291
 05/06  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0310210273605,0.0310210273605
 05/06  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  03:00:00,15.8341180525,0.418293778028,0.0,0.0,5.48122459637,1.0115996781,6.87723241703,6.87723241703
 05/07  04:00:00,16.3031804001,0.887356125612,0.0,0.0,5.48122459637,1.0115996781,14.6222062425,14.6222062425
 05/07  05:00:00,15.1497891111,1.22113150334,0.0,0.0,5.48122459637,1.0115996781,20.2734548966,20.2734548966
 05/07  06:00:00,7.22107256024,0.728248285772,0.0,0.0,5.48122459637,1.0115996781,12.3921232854,12.3921232854
 05/07  07:00:00,7.00084466342,0.50802038896,0.0,0.0,5.48122459637,1.0115996781,8.4560964668,8.4560964668
 05/07  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  01:00:00,15.6097995996,0.193975325142,0.0,0.0,5.48122459637,1.0115996781,3.22736285419,3.22736285419
 05/08  02:00:00,15.828818797,0.412994522529,0.0,0.0,5.48122459637,1.0115996781,6.81576799139,6.81576799139
 05/08  03:00:00,15.9914807551,0.575656480662,0.0,0.0,5.48122459637,1.0115996781,9.47278869338,9.47278869338
 05/08  04:00:00,16.0741662032,0.658341928718,0.0,0.0,5.48122459637,1.0115996781,10.8351423755,10.8351423755
 05/08  05:00:00,14.5445062022,0.615848594364,0.0,0.0,5.48122459637,1.0115996781,10.4051222293,10.4051222293
 05/08  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,21.5079280684,21.5079280684
 05/08  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,9.73541481692,9.73541481692
 05/08  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,6.34595546561,6.34595546561
 05/08  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.81602368341,3.81602368341
 05/08  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.85237651849,1.85237651849
 05/08  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.233644812774,0.233644812774
 05/08  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/08  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  19:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  04:00:00,15.8197246336,0.403900359149,0.0,0.0,5.48122459637,1.0115996781,6.64569130821,6.64569130821
 05/09  05:00:00,14.4357141957,0.507056587893,0.0,0.0,5.48122459637,1.0115996781,8.35051464603,8.35051464603
 05/09  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,16.7594069467,16.7594069467
 05/09  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,7.94682506412,7.94682506412
 05/09  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,4.35315948934,4.35315948934
 05/09  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.47689845355,1.47689845355
 05/09  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/09  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/09  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  03:00:00,15.8307235917,0.414899317285,0.0,0.0,5.48122459637,1.0115996781,6.82274804345,6.82274804345
 05/10  04:00:00,15.9937392326,0.577914958104,0.0,0.0,5.48122459637,1.0115996781,9.50971575446,9.50971575446
 05/10  05:00:00,14.9817940806,1.05313647276,0.0,0.0,5.48122459637,1.0115996781,17.3020015116,17.3020015116
 05/10  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,18.0819071481,18.0819071481
 05/10  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,8.56962405265,8.56962405265
 05/10  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,5.02057633252,5.02057633252
 05/10  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.42388052392,2.42388052392
 05/10  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.701816305741,0.701816305741
 05/10  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/10  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/10  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.00022833027908,0.00022833027908
 05/10  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.000103566280555,0.000103566280555
 05/10  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.000159592631517,0.000159592631517
 05/10  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0498499044451,0.0498499044451
 05/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/10  21:00:00,16.1531218123,0.737297537868,0.0,0.0,5.48122459637,1.0115996781,12.1843853526,12.1843853526
 05/10  22:00:00,16.5985361631,1.18271188863,0.0,0.0,5.48122459637,1.0115996781,19.3272408,19.3272408
 05/10  23:00:00,16.9042311542,1.48840687976,0.0,0.0,5.48122459637,1.0115996781,24.7728546514,24.7728546514
 05/10  24:00:00,17.344483712,1.92865943755,0.0,0.0,5.48122459637,1.0115996781,32.1348284314,32.1348284314
 05/11  01:00:00,17.5443697863,2.12854551188,0.0,0.0,5.48122459637,1.0115996781,35.8924246442,35.8924246442
 05/11  02:00:00,17.9370237626,2.52119948809,0.0,0.0,5.48122459637,1.0115996781,42.2155035923,42.2155035923
 05/11  03:00:00,18.0230724382,2.60724816375,0.0,0.0,5.48122459637,1.0115996781,44.1614310243,44.1614310243
 05/11  04:00:00,18.4049236297,2.98909935522,0.0,0.0,5.48122459637,1.0115996781,50.2083388369,50.2083388369
 05/11  05:00:00,16.8782566854,2.94959907758,0.0,0.0,5.48122459637,1.0115996781,50.163662913,50.163662913
 05/11  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,62.1403464909,62.1403464909
 05/11  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,36.046834364,36.046834364
 05/11  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,16.36533883,16.36533883
 05/11  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.16913256922,7.16913256922
 05/11  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.35164977892,5.35164977892
 05/11  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.69668791188,3.69668791188
 05/11  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,2.75757565042,2.75757565042
 05/11  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.1653938297,1.1653938297
 05/11  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.143042599327,0.143042599327
 05/11  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/11  22:00:00,15.6427704501,0.226946175653,0.0,0.0,5.48122459637,1.0115996781,3.75718553165,3.75718553165
 05/11  23:00:00,16.2276835645,0.811859290048,0.0,0.0,5.48122459637,1.0115996781,13.3238878075,13.3238878075
 05/11  24:00:00,16.4367260621,1.02090178767,0.0,0.0,5.48122459637,1.0115996781,16.6680311331,16.6680311331
 05/12  01:00:00,17.2026679979,1.78684372343,0.0,0.0,5.48122459637,1.0115996781,29.7671847712,29.7671847712
 05/12  02:00:00,16.949078059,1.5332537845,0.0,0.0,5.48122459637,1.0115996781,25.5892295499,25.5892295499
 05/12  03:00:00,17.7636537625,2.34782948799,0.0,0.0,5.48122459637,1.0115996781,39.4020456902,39.4020456902
 05/12  04:00:00,17.3419075245,1.92608324999,0.0,0.0,5.48122459637,1.0115996781,32.3233793038,32.3233793038
 05/12  05:00:00,15.3191313737,2.87764043256,0.0,0.0,5.48122459637,1.0115996781,48.4818414855,48.4818414855
 05/12  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,51.2235330887,51.2235330887
 05/12  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,28.7899510998,28.7899510998
 05/12  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,11.5334089986,11.5334089986
 05/12  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.88646137403,5.88646137403
 05/12  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.43459863608,3.43459863608
 05/12  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.56368376712,1.56368376712
 05/12  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.348580982795,0.348580982795
 05/12  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  01:00:00,16.1388679978,0.723043723375,0.0,0.0,5.48122459637,1.0115996781,11.9176354472,11.9176354472
 05/13  02:00:00,16.4427803054,1.02695603092,0.0,0.0,5.48122459637,1.0115996781,16.78267802,16.78267802
 05/13  03:00:00,16.6957911342,1.27996685973,0.0,0.0,5.48122459637,1.0115996781,21.3327428645,21.3327428645
 05/13  04:00:00,17.0696204783,1.65379620381,0.0,0.0,5.48122459637,1.0115996781,27.6335524406,27.6335524406
 05/13  05:00:00,14.3315734459,1.89008250477,0.0,0.0,5.48122459637,1.0115996781,31.8138736994,31.8138736994
 05/13  06:00:00,8.51663001983,2.02380574537,0.0,0.0,5.48122459637,1.0115996781,33.9395538196,33.9395538196
 05/13  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,31.7934466651,31.7934466651
 05/13  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,12.1067861719,12.1067861719
 05/13  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,7.60235643585,7.60235643585
 05/13  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,5.83880822272,5.83880822272
 05/13  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,4.16596753916,4.16596753916
 05/13  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,3.18709431882,3.18709431882
 05/13  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,2.08432731673,2.08432731673
 05/13  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,1.21562804355,1.21562804355
 05/13  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.890585169731,0.890585169731
 05/13  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  02:00:00,16.1637394232,0.747915148704,0.0,0.0,5.48122459637,1.0115996781,12.3141673952,12.3141673952
 05/14  03:00:00,16.3790980745,0.963273800064,0.0,0.0,5.48122459637,1.0115996781,15.7079462058,15.7079462058
 05/14  04:00:00,16.5880189398,1.17219466537,0.0,0.0,5.48122459637,1.0115996781,19.4443994079,19.4443994079
 05/14  05:00:00,13.9084947268,1.46700378563,0.0,0.0,5.48122459637,1.0115996781,24.2847217814,24.2847217814
 05/14  06:00:00,7.5328093207,1.03998504624,0.0,0.0,5.48122459637,1.0115996781,17.5165589847,17.5165589847
 05/14  07:00:00,6.71425978479,0.221435510325,0.0,0.0,5.48122459637,1.0115996781,3.65426632965,3.65426632965
 05/14  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
