Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 05/14  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  04:00:00,15.7424668473,0.326642572882,0.0,0.0,5.48122459637,1.0115996781,5.37955573255,5.37955573255
 05/15  05:00:00,13.1348889746,0.693398033512,0.0,0.0,5.48122459637,1.0115996781,11.3696429126,11.3696429126
 05/15  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,18.6333264379,18.6333264379
 05/15  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,9.5731979502,9.5731979502
 05/15  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,5.8530490729,5.8530490729
 05/15  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.64628981458,2.64628981458
 05/15  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.458049154659,0.458049154659
 05/15  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/15  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  15:00:00,69.4152326601,10.9408381046,0.0389760852368,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  05:00:00,13.0196921758,0.578201234714,0.0,0.0,5.48122459637,1.0115996781,9.5475476811,9.5475476811
 05/16  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,18.0115136809,18.0115136809
 05/16  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,9.94617143325,9.94617143325
 05/16  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,7.96985338606,7.96985338606
 05/16  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,9.85586960273,9.85586960273
 05/16  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,8.38125635599,8.38125635599
 05/16  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.0240438216,6.0240438216
 05/16  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,5.55694772869,5.55694772869
 05/16  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.38579601052,4.38579601052
 05/16  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.10200956739,4.10200956739
 05/16  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.91123317562,3.91123317562
 05/16  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.22347094794,4.22347094794
 05/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/16  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/16  19:00:00,8.23517536127,0.25518442014,0.0,0.0,5.48122459637,1.0115996781,4.21818332944,4.21818332944
 05/16  20:00:00,15.8022260247,0.386401750213,0.0,0.0,5.48122459637,1.0115996781,6.3753320872,6.3753320872
 05/16  21:00:00,15.9480497053,0.532225430825,0.0,0.0,5.48122459637,1.0115996781,8.75099002041,8.75099002041
 05/16  22:00:00,15.8947750312,0.478950756744,0.0,0.0,5.48122459637,1.0115996781,7.89507725683,7.89507725683
 05/16  23:00:00,15.9439403066,0.52811603217,0.0,0.0,5.48122459637,1.0115996781,8.70278892116,8.70278892116
 05/16  24:00:00,16.3653962794,0.949572004968,0.0,0.0,5.48122459637,1.0115996781,15.6932121728,15.6932121728
 05/17  01:00:00,16.1560293772,0.740205102751,0.0,0.0,5.48122459637,1.0115996781,12.1257323239,12.1257323239
 05/17  02:00:00,16.5165806334,1.10075635896,0.0,0.0,5.48122459637,1.0115996781,18.0815673411,18.0815673411
 05/17  03:00:00,16.3334443802,0.917620105724,0.0,0.0,5.48122459637,1.0115996781,15.2582291945,15.2582291945
 05/17  04:00:00,16.9489565352,1.53313226069,0.0,0.0,5.48122459637,1.0115996781,25.7568742797,25.7568742797
 05/17  05:00:00,13.7312510461,1.28976010492,0.0,0.0,5.48122459637,1.0115996781,21.6820026209,21.6820026209
 05/17  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,32.2482698842,32.2482698842
 05/17  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,12.1038109536,12.1038109536
 05/17  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,7.06039193115,7.06039193115
 05/17  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.60716978434,4.60716978434
 05/17  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.51313832414,2.51313832414
 05/17  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.563435347357,0.563435347357
 05/17  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0143912213813,0.0143912213813
 05/17  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/17  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  03:00:00,15.8402863833,0.42446210886,0.0,0.0,5.48122459637,1.0115996781,6.99331795225,6.99331795225
 05/18  04:00:00,15.9474156961,0.5315914216,0.0,0.0,5.48122459637,1.0115996781,8.75561262104,8.75561262104
 05/18  05:00:00,13.4064937885,0.965002847414,0.0,0.0,5.48122459637,1.0115996781,15.940508192,15.940508192
 05/18  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,18.301843413,18.301843413
 05/18  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,8.75868727067,8.75868727067
 05/18  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,5.15040248636,5.15040248636
 05/18  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.43029688526,2.43029688526
 05/18  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.461229921686,0.461229921686
 05/18  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/18  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,15.4321886369,15.4321886369
 05/19  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,7.54366707558,7.54366707558
 05/19  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,3.82608939356,3.82608939356
 05/19  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.773985303396,0.773985303396
 05/19  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/19  13:00:00,69.3799228537,10.9408381046,0.00366627890485,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  14:00:00,69.6542705627,10.9408381046,0.278013987919,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  15:00:00,69.9121338128,10.9408381046,0.535877237928,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  16:00:00,69.9469799023,10.9408381046,0.57072332747,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/19  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  19:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,9.89031564787,9.89031564787
 05/20  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,4.95210480988,4.95210480988
 05/20  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,1.96821026654,1.96821026654
 05/20  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.146512111451,0.146512111451
 05/20  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/20  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,6.10911389348,6.10911389348
 05/22  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,1.89049328374,1.89049328374
 05/22  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/22  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  10:00:00,69.3891216871,10.9408381046,0.0128651123022,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  11:00:00,69.8155854525,10.9408381046,0.439328877691,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  12:00:00,63.7763247259,10.9408381046,0.892892425533,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/22  13:00:00,74.1008460784,10.9408381046,4.72458950353,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  14:00:00,77.2423625688,10.9408381046,7.86610599394,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  15:00:00,79.0389575654,10.9408381046,9.66270099061,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  16:00:00,80.4881402708,10.9408381046,11.111883696,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/22  17:00:00,22.672536092,0.513903056932,1.66856053358,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,3.71711039703,3.71711039703
 05/23  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.523680920934,0.523680920934
 05/23  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/23  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  10:00:00,69.4272694477,10.9408381046,0.0510128728626,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  11:00:00,69.7871013849,10.9408381046,0.410844810036,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  12:00:00,63.4434159499,10.9408381046,0.559983649509,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/23  13:00:00,71.5036669598,10.9408381046,2.12741038498,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  14:00:00,74.8347887149,10.9408381046,5.45853214004,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  15:00:00,77.4133363401,10.9408381046,8.03707976529,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  16:00:00,78.1580792051,10.9408381046,8.78182263025,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,2.71032041856,2.71032041856
 05/24  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.370268876587,0.370268876587
 05/24  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 05/24  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  11:00:00,69.5695834927,10.9408381046,0.193326917893,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  12:00:00,63.3988518243,10.9408381046,0.515419523889,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/24  13:00:00,70.7894777787,10.9408381046,1.41322120389,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  14:00:00,73.482753044,10.9408381046,4.10649646921,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  15:00:00,74.4660911197,10.9408381046,5.08983454489,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  16:00:00,73.7136568463,10.9408381046,4.33740027144,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,7.29530604213,7.29530604213
 05/25  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,2.68140357885,2.68140357885
 05/25  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0321524070484,0.0321524070484
 05/25  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  11:00:00,69.4118527182,10.9408381046,0.0355961433875,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  12:00:00,63.1684441395,10.9408381046,0.285011839186,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/25  13:00:00,69.9875302168,10.9408381046,0.611273641979,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  14:00:00,69.9168834398,10.9408381046,0.540626864956,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  15:00:00,69.9258101493,10.9408381046,0.549553574478,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  16:00:00,69.8471152298,10.9408381046,0.470858654956,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,8.21273817593,8.21273817593
 05/26  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,3.37277420892,3.37277420892
 05/26  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.565912160417,0.565912160417
 05/26  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/26  13:00:00,69.5749104895,10.9408381046,0.198653914675,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  14:00:00,69.8912703973,10.9408381046,0.515013822485,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  15:00:00,70.1415269172,10.9408381046,0.765270342411,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  16:00:00,71.2052616969,10.9408381046,1.82900512211,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/26  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,5.09639580387,5.09639580387
 05/27  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,1.86167292174,1.86167292174
 05/27  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0617824063522,0.0617824063522
 05/27  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/27  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 05/27  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  14:00:00,17.6514615418,10.9408381046,0.217799162664,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  15:00:00,18.7802091525,10.9408381046,1.34654677338,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  03:00:00,15.741767564,0.325943289554,0.0,0.0,5.48122459637,1.0115996781,5.36906356372,5.36906356372
 05/30  04:00:00,16.1234207282,0.707596453772,0.0,0.0,5.48122459637,1.0115996781,11.6030551706,11.6030551706
 05/30  05:00:00,11.8045850105,0.850260736014,0.0,0.0,5.48122459637,1.0115996781,13.9456961114,13.9456961114
 05/30  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,15.745092759,15.745092759
 05/30  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,7.77610091686,7.77610091686
 05/30  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,3.81930700389,3.81930700389
 05/30  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.08551810693,1.08551810693
 05/30  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/30  13:00:00,69.3855872203,10.9408381046,0.00933064551462,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  14:00:00,69.7531177881,10.9408381046,0.376861213303,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  15:00:00,70.0704590287,10.9408381046,0.694202453826,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  16:00:00,70.1204540693,10.9408381046,0.744197494485,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/30  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/30  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,13.7178541385,13.7178541385
 05/31  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,7.0944067307,7.0944067307
 05/31  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,3.9620024347,3.9620024347
 05/31  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.8384905431,1.8384905431
 05/31  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.348098267612,0.348098267612
 05/31  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 05/31  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 05/31  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 05/31  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 05/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,8.3530934513,8.3530934513
 06/01  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,2.89690635078,2.89690635078
 06/01  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0435434821129,0.0435434821129
 06/01  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  11:00:00,69.4895411504,10.9408381046,0.113284575615,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  12:00:00,63.3884500472,10.9408381046,0.505017746885,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/01  13:00:00,70.8718044924,10.9408381046,1.49554791757,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  14:00:00,73.8883013271,10.9408381046,4.51204475225,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  15:00:00,76.1339067994,10.9408381046,6.75765022461,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  16:00:00,77.6503491749,10.9408381046,8.27409260008,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/01  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/01  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0876931947543,0.0876931947543
 06/02  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/02  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/02  09:00:00,69.6095027282,10.9408381046,0.233246153405,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  10:00:00,70.0256439284,10.9408381046,0.64938735359,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  11:00:00,71.6698421637,10.9408381046,2.29358558886,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  12:00:00,68.2965421751,10.9408381046,5.41310987473,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/02  13:00:00,76.595434752,10.9408381046,7.21917817717,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  14:00:00,78.1549260063,10.9408381046,8.77866943151,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  15:00:00,79.1363605039,10.9408381046,9.76010392912,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  16:00:00,79.4101616083,10.9408381046,10.0339050335,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/02  17:00:00,24.8638431991,1.08182127473,3.29194942285,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/02  18:00:00,11.3320085605,1.1972538699,3.64193041617,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  19:00:00,7.77720551067,0.322437551821,0.96194368438,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.093611294424,0.093611294424
 06/03  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/03  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  10:00:00,28.1688221189,10.9408381046,0.0266462705913,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  11:00:00,28.5105959871,10.9408381046,0.368420138775,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/03  12:00:00,18.2985308555,10.9408381046,0.864868476371,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  13:00:00,20.7139321365,10.9408381046,3.28026975734,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  14:00:00,22.4271259348,10.9408381046,4.99346355567,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  15:00:00,23.5065292948,10.9408381046,6.07286691573,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  16:00:00,8.78040438755,0.566094745903,1.72148536718,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  17:00:00,9.76105736747,0.797315624773,2.47091746823,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  18:00:00,11.3159556657,1.17962503454,3.64350635671,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  19:00:00,7.87923754592,0.341812801199,1.04460047026,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  17:00:00,8.19800171824,0.422185087838,1.28299235594,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  18:00:00,8.82466452178,0.581404131337,1.75043611598,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  19:00:00,6.84571893195,0.0887632192667,0.264131438224,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,3.29825084112,3.29825084112
 06/05  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0790695114115,0.0790695114115
 06/05  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/05  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  10:00:00,69.455888935,10.9408381046,0.0796323602102,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  11:00:00,69.9206906364,10.9408381046,0.544434061542,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  12:00:00,63.899452566,10.9408381046,1.01602026566,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/05  13:00:00,74.2802546133,10.9408381046,4.90399803849,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  14:00:00,76.0779787829,10.9408381046,6.70172220808,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  15:00:00,76.8770071257,10.9408381046,7.50075055086,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  16:00:00,77.8937008121,10.9408381046,8.51744423725,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/05  17:00:00,23.3834938139,0.724773222815,2.16864808956,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/05  18:00:00,9.41408090355,0.731838167997,2.18941846109,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.464109809871,0.464109809871
 06/06  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/06  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
