Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/06  09:00:00,69.5533320316,10.9408381046,0.177075456812,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  10:00:00,70.0218741869,10.9408381046,0.645617612109,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  11:00:00,71.2077132784,10.9408381046,1.83145670357,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  12:00:00,68.0546101002,10.9408381046,5.17117779986,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/06  13:00:00,77.8434091518,10.9408381046,8.467152577,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  14:00:00,80.0486148272,10.9408381046,10.6723582524,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  15:00:00,82.063666789,10.9408381046,12.6874102142,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  16:00:00,83.0977654356,10.9408381046,13.7215088608,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/06  17:00:00,28.7807215851,1.96460255066,6.326046533,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/06  18:00:00,13.8113616661,1.73441899269,5.58411839896,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  19:00:00,10.9267588369,1.06077461571,3.37315994675,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,9.60556331163e-05,9.60556331163e-05
 06/07  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/07  08:00:00,57.4253354113,10.9408381046,0.0231277073116,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/07  09:00:00,69.8814557741,10.9408381046,0.505199199283,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  10:00:00,70.636894962,10.9408381046,1.26063838714,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  11:00:00,74.4390981323,10.9408381046,5.06284155749,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  12:00:00,71.3402565524,10.9408381046,8.45682425202,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/07  13:00:00,81.0623900492,10.9408381046,11.6861334744,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  14:00:00,82.8267936123,10.9408381046,13.4505370374,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  15:00:00,83.9031931148,10.9408381046,14.5269365399,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  16:00:00,84.2013140283,10.9408381046,14.8250574534,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/07  17:00:00,28.6679703915,1.9842220813,6.19367580869,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/07  18:00:00,10.2536217971,0.941239460395,2.81955806229,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/08  08:00:00,57.5194345509,10.9408381046,0.117226846909,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/08  09:00:00,70.0994271845,10.9408381046,0.723170609712,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  10:00:00,72.4393329105,10.9408381046,3.06307633571,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  11:00:00,77.2564161112,10.9408381046,7.88015953633,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  12:00:00,73.6029933971,10.9408381046,10.7195610967,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/08  13:00:00,82.6218838098,10.9408381046,13.2456272349,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  14:00:00,84.775071265,10.9408381046,15.3988146901,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  15:00:00,86.6642405906,10.9408381046,17.2879840158,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  16:00:00,87.4426938752,10.9408381046,18.0664373004,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/08  17:00:00,32.1756056391,2.66279598865,9.02273714891,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/08  18:00:00,15.0613731688,1.99455580147,6.57399309291,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  19:00:00,12.1832324754,1.36284594311,4.32756225778,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  20:00:00,14.3866749933,0.113182254667,0.344835130839,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0358927991649,0.0358927991649
 06/09  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/09  08:00:00,57.4740243967,10.9408381046,0.0718166926815,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/09  09:00:00,69.9821821639,10.9408381046,0.605925589121,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  10:00:00,70.6817459657,10.9408381046,1.30548939092,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  11:00:00,73.8745173711,10.9408381046,4.49826079631,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  12:00:00,69.6315142885,10.9408381046,6.74808198817,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/09  13:00:00,79.2478696301,10.9408381046,9.87161305523,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  14:00:00,81.5561254064,10.9408381046,12.1798688316,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  15:00:00,82.7176525429,10.9408381046,13.3413959681,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  16:00:00,82.8587275411,10.9408381046,13.4824709663,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/09  17:00:00,28.1801317839,1.85634662167,5.83371266069,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/09  18:00:00,12.3425420159,1.43103196736,4.41868577407,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  19:00:00,9.2321386179,0.683027998974,2.05628634446,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.704616682181,0.704616682181
 06/10  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/10  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  11:00:00,28.3518398921,10.9408381046,0.209664043794,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/10  12:00:00,17.7944079755,10.9408381046,0.36074559637,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  13:00:00,18.8896752349,10.9408381046,1.45601285583,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  14:00:00,20.9130723163,10.9408381046,3.47940993724,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  15:00:00,22.0771780714,10.9408381046,4.64351569231,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  18:00:00,8.77365365294,0.575797413716,1.70503196476,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  19:00:00,8.67344169933,0.554211837473,1.62640558739,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.189957244112,0.189957244112
 06/12  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/12  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/12  09:00:00,69.3855107916,10.9408381046,0.00925421679432,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  10:00:00,69.8973129882,10.9408381046,0.521056413404,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  11:00:00,70.2254831694,10.9408381046,0.849226594562,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  12:00:00,65.7027883193,10.9408381046,2.81935601893,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/12  13:00:00,75.240798409,10.9408381046,5.8645418342,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  14:00:00,77.0063315918,10.9408381046,7.63007501699,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  15:00:00,77.8819992568,10.9408381046,8.505742682,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  16:00:00,78.2564893207,10.9408381046,8.88023274586,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/12  17:00:00,23.0376031237,0.645163602253,1.90236701994,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/12  18:00:00,9.15312767941,0.678341880514,1.98196152443,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  19:00:00,8.42208251,0.500045832556,1.42921240298,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.317566335584,0.317566335584
 06/13  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.000188729168073,0.000188729168073
 06/13  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/13  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  10:00:00,69.6892213501,10.9408381046,0.312964775297,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  11:00:00,70.1302539664,10.9408381046,0.753997391583,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  12:00:00,65.2921335159,10.9408381046,2.40870121554,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/13  13:00:00,74.0844117203,10.9408381046,4.70815514542,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  14:00:00,75.8410268006,10.9408381046,6.46477022574,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  15:00:00,77.1104745461,10.9408381046,7.73421797126,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  16:00:00,77.9999209174,10.9408381046,8.62366434255,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/13  17:00:00,22.9405745968,0.620519018786,1.82998307656,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/13  18:00:00,8.43619238158,0.494121472336,1.44924663478,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,2.11120937273,2.11120937273
 06/14  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/14  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/14  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  10:00:00,69.5009455874,10.9408381046,0.124689012553,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  11:00:00,69.978341373,10.9408381046,0.60208479822,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  12:00:00,64.4413484555,10.9408381046,1.55791615512,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/14  13:00:00,74.469498259,10.9408381046,5.09324168413,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  14:00:00,76.8553501607,10.9408381046,7.47909358586,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  15:00:00,78.9209807822,10.9408381046,9.54472420737,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  16:00:00,80.2012715122,10.9408381046,10.8250149374,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/14  17:00:00,26.2776116629,1.40031257015,4.38722659127,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/14  18:00:00,11.0131532212,1.09269586609,3.42763308065,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  19:00:00,8.4809020129,0.495340632565,1.49273710587,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  20:00:00,14.0212671263,0.0237101297068,0.0688993887526,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,1.20151698542,1.20151698542
 06/15  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.000163740613379,0.000163740613379
 06/15  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/15  09:00:00,69.3904468616,10.9408381046,0.0141902868203,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  10:00:00,69.7882596007,10.9408381046,0.41200302589,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  11:00:00,70.1732908719,10.9408381046,0.797034297073,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  12:00:00,66.0250984817,10.9408381046,3.1416661813,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/15  13:00:00,75.7141588216,10.9408381046,6.33790224675,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  14:00:00,77.8699815671,10.9408381046,8.4937249923,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  15:00:00,79.4413594554,10.9408381046,10.0651028805,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  16:00:00,80.1405614023,10.9408381046,10.7643048275,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/15  17:00:00,26.1794876947,1.39735934292,4.29205585026,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/15  18:00:00,12.2898338592,1.44490342763,4.35210615706,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  19:00:00,9.96149949718,0.87413786598,2.59453735673,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  20:00:00,15.9161127462,0.504860250759,1.48259488763,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.000243003049585,0.000243003049585
 06/16  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/16  08:00:00,57.4406113397,10.9408381046,0.038403635668,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/16  09:00:00,69.9759277914,10.9408381046,0.599671216526,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  10:00:00,71.1718611038,10.9408381046,1.79560452894,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  11:00:00,74.6213054438,10.9408381046,5.24504886898,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  12:00:00,70.9541585311,10.9408381046,8.07072623071,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/16  13:00:00,80.2018493612,10.9408381046,10.8255927864,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  14:00:00,81.9653212971,10.9408381046,12.5890647223,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  15:00:00,83.9264290693,10.9408381046,14.5501724944,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  16:00:00,84.1408491219,10.9408381046,14.7645925471,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/16  17:00:00,29.4745873245,2.11277987632,6.87173494664,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/16  18:00:00,13.3434115484,1.63636045099,5.21422682296,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  19:00:00,13.4382163428,1.71985619679,5.22553587151,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  20:00:00,14.5556182465,0.158874160681,0.468086478049,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 06/17  09:00:00,28.2823150128,10.9408381046,0.140139164459,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  10:00:00,28.866154851,10.9408381046,0.723979002678,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  11:00:00,32.0543556802,10.9408381046,3.91217983188,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/17  12:00:00,23.8963832877,10.9408381046,6.46272090858,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  13:00:00,26.6717631272,10.9408381046,9.23810074811,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  14:00:00,28.1880746099,10.9408381046,10.7544122308,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  15:00:00,29.3925266441,10.9408381046,11.958864265,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  16:00:00,15.1094500353,1.96327218791,6.65335357294,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  17:00:00,14.0308160724,1.73704825941,5.80094353853,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  18:00:00,17.3141434627,2.51658961357,8.30472957469,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  19:00:00,13.8011893557,1.73258551592,5.57577956535,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  20:00:00,17.1889623066,0.80453114359,2.45577355526,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/19  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/19  09:00:00,69.4765177109,10.9408381046,0.100261136036,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  10:00:00,69.9506248062,10.9408381046,0.574368231342,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  11:00:00,70.2088038507,10.9408381046,0.832547275828,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  12:00:00,66.0788170786,10.9408381046,3.19538477822,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/19  13:00:00,76.1167050601,10.9408381046,6.74044848524,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  14:00:00,78.4258293025,10.9408381046,9.04957272768,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  15:00:00,79.7729441412,10.9408381046,10.3966875664,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  16:00:00,80.2033351698,10.9408381046,10.827078595,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/19  17:00:00,23.4029705672,0.726099849705,2.186798216,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/19  18:00:00,8.86338786847,0.600062348036,1.77050124597,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.731985973181,0.731985973181
 06/20  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/20  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/20  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  11:00:00,69.4116807493,10.9408381046,0.0354241744815,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  12:00:00,63.2793157184,10.9408381046,0.395883418055,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/20  13:00:00,70.1472289432,10.9408381046,0.770972368379,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  14:00:00,70.2883665389,10.9408381046,0.912109964035,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  15:00:00,70.6756678152,10.9408381046,1.29941124041,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  16:00:00,73.3133738784,10.9408381046,3.93711730354,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/20  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,3.52053430471,3.52053430471
 06/21  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.299962741779,0.299962741779
 06/21  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,1.58365824718e-05,1.58365824718e-05
 06/21  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  12:00:00,62.8871575772,10.9408381046,0.00372527678974,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/21  13:00:00,69.6749916056,10.9408381046,0.298735030725,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  14:00:00,70.1195004437,10.9408381046,0.743243868831,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  15:00:00,70.3503891139,10.9408381046,0.974132539028,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  16:00:00,70.3837822128,10.9408381046,1.00752563794,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/21  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,6.3934935208,6.3934935208
 06/22  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,2.22767182595,2.22767182595
 06/22  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.00310314727037,0.00310314727037
 06/22  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/22  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  15:00:00,69.5985044067,10.9408381046,0.22224783188,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  16:00:00,69.8692758554,10.9408381046,0.493019280569,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/22  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,6.20165624098,6.20165624098
 06/23  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,1.86725628362,1.86725628362
 06/23  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/23  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/23  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/23  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,8.69221343955,8.69221343955
 06/24  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,4.44431479342,4.44431479342
 06/24  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,2.24071560139,2.24071560139
 06/24  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.781404039606,0.781404039606
 06/24  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 06/24  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.101469528272,0.101469528272
 06/24  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0161017898539,0.0161017898539
 06/24  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.000130153709758,0.000130153709758
 06/24  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,5.88688847209,5.88688847209
 06/26  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,1.0587027227,1.0587027227
 06/26  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.000100895654733,0.000100895654733
 06/26  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  10:00:00,69.3934852581,10.9408381046,0.0172286832569,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  11:00:00,69.8116234996,10.9408381046,0.435366924801,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  12:00:00,63.6644608553,10.9408381046,0.781028554939,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/26  13:00:00,73.5330200298,10.9408381046,4.15676345502,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  14:00:00,75.6875925053,10.9408381046,6.31133593043,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  15:00:00,76.1307898504,10.9408381046,6.75453327555,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  16:00:00,76.1503394484,10.9408381046,6.77408287359,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/26  17:00:00,21.6823302919,0.308697398369,0.883560392044,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/26  18:00:00,8.69696982193,0.570683867195,1.63346168027,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  19:00:00,8.51552321904,0.526567227336,1.49613171724,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  20:00:00,12.6174335139,0.0461746463411,0.129767926462,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,2.34344192718,2.34344192718
 06/27  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,2.21943029359e-06,2.21943029359e-06
 06/27  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/27  09:00:00,69.3914936625,10.9408381046,0.0152370876273,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  10:00:00,69.8406770609,10.9408381046,0.46442048608,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  11:00:00,70.6350320133,10.9408381046,1.25877543849,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  12:00:00,67.2186415202,10.9408381046,4.33520921982,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/27  13:00:00,77.5737130294,10.9408381046,8.19745645462,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  14:00:00,80.2557969002,10.9408381046,10.8795403254,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  15:00:00,81.4244888493,10.9408381046,12.0482322745,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  16:00:00,82.4676907287,10.9408381046,13.0914341539,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/27  17:00:00,28.6919689345,1.93473059384,6.26716583914,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/27  18:00:00,14.0613874656,1.79196719482,5.7765959963,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  19:00:00,15.2800558031,2.10801580506,6.67921572361,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  20:00:00,13.2386109346,0.195812816393,0.601307177055,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.10483002654,0.10483002654
 06/28  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/28  08:00:00,57.4161853174,10.9408381046,0.0139776133899,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/28  09:00:00,69.9526678802,10.9408381046,0.576411305359,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  10:00:00,71.5195468988,10.9408381046,2.14329032394,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  11:00:00,75.2714063864,10.9408381046,5.89514981153,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  12:00:00,70.7164240569,10.9408381046,7.83299175657,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/28  13:00:00,78.8863880233,10.9408381046,9.51013144843,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  14:00:00,80.8386814315,10.9408381046,11.4624248567,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  15:00:00,80.4514727212,10.9408381046,11.0752161464,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  16:00:00,76.7980302169,10.9408381046,7.42177364204,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/28  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
