Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 06/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.439251508899,0.439251508899
 06/29  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 06/29  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/29  09:00:00,69.8287643392,10.9408381046,0.452507764412,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  10:00:00,70.2435122321,10.9408381046,0.867255657306,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  11:00:00,73.3901902499,10.9408381046,4.01393367506,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  12:00:00,70.6048385478,10.9408381046,7.72140624745,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/29  13:00:00,79.8793645217,10.9408381046,10.5031079469,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  14:00:00,81.2001060146,10.9408381046,11.8238494397,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  15:00:00,82.9556291261,10.9408381046,13.5793725512,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  16:00:00,83.5943039146,10.9408381046,14.2180473398,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/29  17:00:00,27.3920318991,1.6676605157,5.23429888194,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/29  18:00:00,9.9643706071,0.892921616583,2.57862471605,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,3.56322383461,3.56322383461
 06/30  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.208645661336,0.208645661336
 06/30  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 06/30  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  10:00:00,69.5361524739,10.9408381046,0.15989589911,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  11:00:00,69.9704569686,10.9408381046,0.594200393759,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  12:00:00,63.9648023286,10.9408381046,1.0813700282,0.0,43.8497967709,8.09279742479,0.0,0.0
 06/30  13:00:00,73.1939997326,10.9408381046,3.81774315777,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  14:00:00,75.0340383697,10.9408381046,5.65778179488,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  15:00:00,76.1049946208,10.9408381046,6.72873804598,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  16:00:00,76.4262344523,10.9408381046,7.04997787748,0.0,49.3310213673,9.10439710289,0.0,0.0
 06/30  17:00:00,21.7027398537,0.312982098275,0.899685253904,0.0,16.4436737891,4.04639871239,0.0,0.0
 06/30  18:00:00,8.75722907604,0.584433808861,1.67997099272,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  19:00:00,9.43631372601,0.759775036204,2.18371441534,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  20:00:00,12.7499152838,0.079834913034,0.228589429671,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 06/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.00163285101262,0.00163285101262
 07/01  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/01  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  10:00:00,28.3821267246,10.9408381046,0.239950876241,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  11:00:00,28.7419056766,10.9408381046,0.599729828265,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/01  12:00:00,19.6429308458,10.9408381046,2.20926846667,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  13:00:00,21.8459830413,10.9408381046,4.41232066217,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  14:00:00,23.70380491,10.9408381046,6.27014253088,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  15:00:00,25.3436223805,10.9408381046,7.90996000143,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  16:00:00,12.1786595222,1.38376483091,4.30207041678,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  17:00:00,12.5134203584,1.48541620212,4.53517988187,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  18:00:00,8.76145577623,0.583197052423,1.68543444935,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  13:00:00,9.87750506613,0.824513496953,2.56016729471,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  14:00:00,13.832352687,1.77129012276,5.56823828973,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  15:00:00,12.6580518819,1.49466717308,4.67056043431,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  16:00:00,14.2875731276,1.92474361364,5.87000523951,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  17:00:00,11.2821698066,1.21530211311,3.57404341899,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  18:00:00,9.30105173915,0.726898383241,2.08132908144,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  20:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.128990100576,0.128990100576
 07/03  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,4.69261207531e-06,4.69261207531e-06
 07/03  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/03  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  11:00:00,69.5366958139,10.9408381046,0.160439239093,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  12:00:00,63.445477691,10.9408381046,0.562045390673,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/03  13:00:00,70.447884386,10.9408381046,1.07162781121,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  14:00:00,72.6318973291,10.9408381046,3.25564075426,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  15:00:00,74.7863647839,10.9408381046,5.41010820903,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  16:00:00,76.3516881597,10.9408381046,6.97543158489,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/03  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  19:00:00,7.70377572531,0.326451723335,0.884499727508,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  20:00:00,12.5901549229,0.0404894615076,0.108174520221,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  15:00:00,7.58461368309,0.28272683732,0.809062571311,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  16:00:00,8.69650869925,0.567664091629,1.63602033316,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  17:00:00,9.60409342478,0.803743160066,2.30752599025,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  18:00:00,10.0464522016,0.925231439275,2.62839648783,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  19:00:00,10.576895311,1.09166324145,2.99240779511,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  20:00:00,12.8352856022,0.108521157655,0.285273503463,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.535118278981,0.535118278981
 07/05  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,5.85407360489e-05,5.85407360489e-05
 07/05  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/05  09:00:00,69.7598932854,10.9408381046,0.383636710534,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  10:00:00,70.2846319152,10.9408381046,0.908375340386,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  11:00:00,72.5441063839,10.9408381046,3.1678498091,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  12:00:00,68.036916552,10.9408381046,5.15348425159,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/05  13:00:00,76.8525665671,10.9408381046,7.4763099923,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  14:00:00,78.7506972156,10.9408381046,9.3744406408,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  15:00:00,80.4706426005,10.9408381046,11.0943860257,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  16:00:00,82.0040179282,10.9408381046,12.6277613534,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/05  17:00:00,28.108792288,1.85336048168,5.76535930482,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/05  18:00:00,12.2087660728,1.39105007482,4.32489172348,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  19:00:00,14.0469157562,1.85251929562,5.70157218616,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  20:00:00,14.7775586837,0.590779781739,1.74528796081,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  07:00:00,37.9769148592,10.9408381046,0.0531799785486,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/06  08:00:00,58.2423487112,10.9408381046,0.840141007204,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/06  09:00:00,73.182630183,10.9408381046,3.80637360822,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  10:00:00,76.4523216849,10.9408381046,7.0760651101,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  11:00:00,80.3512507121,10.9408381046,10.9749941373,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  12:00:00,76.8133419256,10.9408381046,13.9299096252,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/06  13:00:00,87.4305583375,10.9408381046,18.0543017627,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  14:00:00,90.8037964193,10.9408381046,21.4275398444,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  15:00:00,93.2684427879,10.9408381046,23.892186213,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  16:00:00,92.5032620215,10.9408381046,23.1270054467,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/06  17:00:00,31.8963886184,2.65957669599,8.74673942092,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/06  18:00:00,10.4201557501,0.987489981636,2.93984149398,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  19:00:00,8.42305747233,0.505572373861,1.42466082401,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  20:00:00,15.3625127468,0.358032418234,1.07582272082,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  07:00:00,38.0106547652,10.9408381046,0.0869198846023,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/07  08:00:00,58.1826694522,10.9408381046,0.780461748211,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/07  09:00:00,72.2792116225,10.9408381046,2.90295504769,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  10:00:00,76.5732642523,10.9408381046,7.19700767748,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  11:00:00,79.8786813453,10.9408381046,10.5024247705,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  12:00:00,76.2880576483,10.9408381046,13.4046253479,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/07  13:00:00,85.7932253821,10.9408381046,16.4169688073,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  14:00:00,88.5941700083,10.9408381046,19.2179134335,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  15:00:00,90.6134131798,10.9408381046,21.237156605,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  16:00:00,90.8611537127,10.9408381046,21.4848971379,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/07  17:00:00,35.3165785744,3.39835553322,11.4281505397,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/07  18:00:00,17.6115443959,2.60933755941,8.50938256203,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  19:00:00,19.0562576639,3.04121691876,9.5222164707,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  20:00:00,18.3816676733,1.11949114411,3.33351892139,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  05:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/08  09:00:00,28.4540679139,10.9408381046,0.311892065594,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  10:00:00,28.8557452372,10.9408381046,0.713569388908,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  11:00:00,31.4971861272,10.9408381046,3.35501027887,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/08  12:00:00,23.1928742813,10.9408381046,5.75921190215,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  13:00:00,25.2551745911,10.9408381046,7.82151221195,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  14:00:00,27.0400447338,10.9408381046,9.60638235466,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  15:00:00,28.2362542902,10.9408381046,10.8025919111,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  16:00:00,14.4168499892,1.91888999842,6.00513571632,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  17:00:00,14.1063020518,1.82758855116,5.78588922615,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  18:00:00,18.1719017529,2.78305914732,8.89601833113,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  19:00:00,13.0566834375,1.60297466802,4.96088449499,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  20:00:00,16.6628364717,0.689733517595,2.0444453463,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  12:00:00,8.57505337738,0.522001004451,1.56022809846,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  13:00:00,10.5685811192,1.00889996277,3.06685688196,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  14:00:00,14.5061374819,1.96944967737,6.04386353008,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  15:00:00,13.5821498787,1.73164087768,5.35768472656,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  16:00:00,16.6406571187,2.45951484949,7.68831799478,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  17:00:00,14.515464542,1.92337341296,6.09926685455,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  18:00:00,17.1391122721,2.56654895764,8.07973904001,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  19:00:00,12.9347941267,1.6033131239,4.83865672833,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  20:00:00,16.7624043272,0.728078267684,2.10566845173,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/10  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/10  09:00:00,69.8138210152,10.9408381046,0.437564440372,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  10:00:00,70.3938531655,10.9408381046,1.01759659063,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  11:00:00,74.2937155876,10.9408381046,4.91745901277,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  12:00:00,70.7580019685,10.9408381046,7.87456966814,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/10  13:00:00,80.0863272035,10.9408381046,10.7100706287,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  14:00:00,82.3065208595,10.9408381046,12.9302642846,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  15:00:00,84.8485464455,10.9408381046,15.4722898707,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  16:00:00,86.3925050594,10.9408381046,17.0162484845,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/10  17:00:00,32.1048013578,2.7687362802,8.84599257613,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/10  18:00:00,15.3768472768,2.15431459383,6.72970840848,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  19:00:00,15.5775762231,2.29639818938,6.78835375928,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  20:00:00,14.7995282047,0.227180999327,0.643689597541,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/11  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/11  09:00:00,69.7746227704,10.9408381046,0.398366195584,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  10:00:00,70.9813969334,10.9408381046,1.6051403586,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  11:00:00,75.4494451403,10.9408381046,6.07318856552,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  12:00:00,72.171117447,10.9408381046,9.2876851466,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/11  13:00:00,81.9436226455,10.9408381046,12.5673660707,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  14:00:00,84.5753444177,10.9408381046,15.1990878429,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  15:00:00,86.5605986872,10.9408381046,17.1843421124,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  16:00:00,87.3948170655,10.9408381046,18.0185604907,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/11  17:00:00,32.8482320289,2.93705902018,9.42110050727,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/11  18:00:00,17.1059116997,2.51105322745,8.10203419778,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  19:00:00,18.0252500133,2.8011854436,8.73124029524,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  20:00:00,16.1431680999,0.575474000247,1.63903649181,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/12  08:00:00,57.5221024078,10.9408381046,0.119894703785,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/12  09:00:00,70.2361898772,10.9408381046,0.859933302363,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  10:00:00,72.6700666321,10.9408381046,3.29381005727,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  11:00:00,77.0623656082,10.9408381046,7.68610903332,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  12:00:00,72.9965401055,10.9408381046,10.1131078052,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/12  13:00:00,82.3697373728,10.9408381046,12.993480798,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  14:00:00,85.6924797158,10.9408381046,16.3162231409,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  15:00:00,88.3792202755,10.9408381046,19.0029637007,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  16:00:00,89.9115569398,10.9408381046,20.535300365,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/12  17:00:00,35.112167137,3.34159304597,11.2805015896,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/12  18:00:00,18.2237120442,2.72302886281,9.00785890692,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  19:00:00,21.4334472341,3.53203362072,11.4085893389,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  20:00:00,19.9023056747,1.46602976039,4.50761830651,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/13  08:00:00,57.8094077069,10.9408381046,0.407200002943,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/13  09:00:00,70.6631769899,10.9408381046,1.28692041503,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  10:00:00,74.7169802436,10.9408381046,5.34072366875,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  11:00:00,78.8461239433,10.9408381046,9.4698673685,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  12:00:00,75.8298205922,10.9408381046,12.9463882919,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/13  13:00:00,86.037190364,10.9408381046,16.6609337892,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  14:00:00,88.5409395349,10.9408381046,19.1646829601,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  15:00:00,90.3528022031,10.9408381046,20.9765456282,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  16:00:00,91.1099783163,10.9408381046,21.7337217415,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/13  17:00:00,36.4235441931,3.61367654667,12.3197951449,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/13  18:00:00,20.134856771,3.09406539106,10.5479671055,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  19:00:00,21.3950696566,3.43505303898,11.4671923432,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  20:00:00,19.6075460012,1.36209308574,4.31679530769,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  21:00:00,17.1014256961,0.425848071263,1.25975335036,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/14  08:00:00,57.9881644688,10.9408381046,0.585956764776,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/14  09:00:00,70.8996084348,10.9408381046,1.52335185998,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  10:00:00,74.8307365347,10.9408381046,5.4544799599,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  11:00:00,78.711132291,10.9408381046,9.33487571616,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  12:00:00,74.5239477543,10.9408381046,11.6405154539,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/14  13:00:00,83.6602230681,10.9408381046,14.2839664933,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  14:00:00,86.6037287761,10.9408381046,17.2274722013,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  15:00:00,89.4090690006,10.9408381046,20.0328124257,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  16:00:00,90.6840400657,10.9408381046,21.3077834909,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/14  17:00:00,36.0261130192,3.52431157669,12.011728941,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/14  18:00:00,19.6948201945,2.99507235593,10.2069235641,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  19:00:00,22.0433772629,3.61727607067,11.9332769177,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  20:00:00,19.7213496597,1.41141602417,4.38127602775,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  21:00:00,16.678581341,0.321349002967,0.941408063612,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  08:00:00,18.4742059507,10.9408381046,0.0289438934926,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/15  09:00:00,28.6789838909,10.9408381046,0.536808042532,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  10:00:00,29.5398759001,10.9408381046,1.39770005181,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  11:00:00,33.2668004485,10.9408381046,5.12462460019,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/15  12:00:00,25.6770951731,10.9408381046,8.24343279396,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  13:00:00,28.5589550766,10.9408381046,11.1252926975,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  14:00:00,30.3299255161,10.9408381046,12.896263137,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  15:00:00,31.3953225009,10.9408381046,13.9616601218,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  16:00:00,17.9453081479,2.64859117602,8.80389269745,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  17:00:00,16.9424526499,2.38322934071,8.06639903473,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  18:00:00,20.9587082776,3.33979652596,11.1260874772,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  19:00:00,16.2279922866,2.29972580345,7.43544220868,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  20:00:00,20.260218324,1.53826915076,4.79329156545,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  21:00:00,16.0388181321,0.15691988312,0.466073974553,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  11:00:00,9.14990549687,0.641189936956,2.01589128545,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  12:00:00,11.9722264723,1.31169341132,4.16770878654,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  13:00:00,17.3820792826,2.54702397239,8.34223103574,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  14:00:00,17.3727719267,2.4678736899,8.41207396234,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  15:00:00,24.1757498046,3.95193585714,13.730989673,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  16:00:00,19.8214833375,3.00242269118,10.3262363718,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  17:00:00,20.6444075471,3.23690599358,10.9146772791,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  18:00:00,13.6700588418,1.66772653537,5.50950803198,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  19:00:00,12.620627593,1.43431554847,4.69348777004,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  20:00:00,17.2290691165,0.787450254358,2.51296125432,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  21:00:00,15.8461195325,0.104381800445,0.325913457542,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  07:00:00,38.6420855885,10.9408381046,0.718350707935,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/17  08:00:00,59.2781362188,10.9408381046,1.87592851476,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/17  09:00:00,74.824873193,10.9408381046,5.44861661815,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  10:00:00,78.2556951748,10.9408381046,8.87943859998,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  11:00:00,81.6874527087,10.9408381046,12.3111961339,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  12:00:00,78.0164668064,10.9408381046,15.133034506,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/17  13:00:00,87.5793734111,10.9408381046,18.2031168363,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  14:00:00,88.9098787163,10.9408381046,19.5336221415,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  15:00:00,86.7257985415,10.9408381046,17.3495419667,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  16:00:00,81.8684152086,10.9408381046,12.4921586337,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/17  17:00:00,23.4907200204,0.767235493482,2.23341202546,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/17  18:00:00,8.63580840266,0.545844460517,1.59713966767,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  07:00:00,37.9292134838,10.9408381046,0.00547860324036,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/18  08:00:00,58.1912376339,10.9408381046,0.789029929864,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/18  09:00:00,71.4764583241,10.9408381046,2.10020174923,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  10:00:00,75.3872856581,10.9408381046,6.01102908329,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  11:00:00,78.8547862789,10.9408381046,9.47852970409,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  12:00:00,75.0106399634,10.9408381046,12.127207663,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/18  13:00:00,84.3607857934,10.9408381046,14.9845292185,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  14:00:00,86.6608069344,10.9408381046,17.2845503596,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  15:00:00,87.9782310601,10.9408381046,18.6019744853,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  16:00:00,86.312941132,10.9408381046,16.9366845572,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/18  17:00:00,28.4485730935,1.99770485747,5.96079573454,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/18  18:00:00,10.5380083155,1.0680414229,2.97714261815,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  19:00:00,7.50197984345,0.273172350763,0.735983218223,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/19  08:00:00,57.6630274771,10.9408381046,0.260819773121,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/19  09:00:00,70.4856825765,10.9408381046,1.10942600165,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  10:00:00,73.9167515436,10.9408381046,4.54049496879,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  11:00:00,77.5553829741,10.9408381046,8.17912639926,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  12:00:00,73.805139267,10.9408381046,10.9217069666,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/19  13:00:00,83.1798265831,10.9408381046,13.8035700083,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  14:00:00,82.9650205757,10.9408381046,13.5887640009,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  15:00:00,81.7413926339,10.9408381046,12.3651360591,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  16:00:00,82.1398229894,10.9408381046,12.7635664145,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/19  17:00:00,28.5509506508,1.97659467027,6.08428347903,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/19  18:00:00,12.7477993687,1.54043760495,4.71453748933,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  19:00:00,9.80327959883,0.82425049692,2.48620482744,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  20:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/20  08:00:00,57.5958897719,10.9408381046,0.193682067861,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/20  09:00:00,70.3951282698,10.9408381046,1.01887169498,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  10:00:00,73.1820397409,10.9408381046,3.80578316605,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  11:00:00,77.4421935421,10.9408381046,8.0659369673,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  12:00:00,73.0803201831,10.9408381046,10.1968878828,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/20  13:00:00,81.7234634959,10.9408381046,12.3472069211,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  14:00:00,84.2651381677,10.9408381046,14.8888815929,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  15:00:00,86.0250928897,10.9408381046,16.6488363148,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  16:00:00,87.1846452052,10.9408381046,17.8083886303,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/20  17:00:00,33.3560387322,3.0079154754,9.85805075535,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/20  18:00:00,17.2738392668,2.53195527698,8.24905971532,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  19:00:00,16.9422482532,2.49270657387,7.95671740489,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  20:00:00,16.1874418337,0.568949873029,1.6898343529,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
