Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 07/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/21  08:00:00,58.053237566,10.9408381046,0.651029861971,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/21  09:00:00,71.2685571542,10.9408381046,1.89230057938,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  10:00:00,75.5949307391,10.9408381046,6.21867416424,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  11:00:00,79.5530478359,10.9408381046,10.1767912611,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  12:00:00,75.8365579234,10.9408381046,12.953125623,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/21  13:00:00,85.8846087439,10.9408381046,16.5083521691,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  14:00:00,88.8907050924,10.9408381046,19.5144485176,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  15:00:00,90.7526871433,10.9408381046,21.3764305685,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  16:00:00,92.4918905802,10.9408381046,23.1156340054,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/21  17:00:00,38.1900949837,3.94414955711,13.7558729251,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/21  18:00:00,17.7779534645,2.62231436155,8.6628148285,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  19:00:00,15.0076432201,2.05895858036,6.45586036529,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  20:00:00,17.0215869776,0.762634036049,2.33029533373,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  05:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  08:00:00,18.9343884632,10.9408381046,0.489126405947,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/22  09:00:00,29.4526469467,10.9408381046,1.31047109839,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  10:00:00,33.3820391113,10.9408381046,5.23986326294,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  11:00:00,36.6218748714,10.9408381046,8.47969902303,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/22  12:00:00,27.625082216,10.9408381046,10.1914198368,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  13:00:00,31.0966460276,10.9408381046,13.6629836485,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  14:00:00,34.0689513412,10.9408381046,16.6352889621,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  15:00:00,35.7262377499,10.9408381046,18.2925753708,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  16:00:00,22.3593256758,3.53461421838,12.331887183,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  17:00:00,20.3886358398,3.092969082,10.8028424833,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  18:00:00,23.2267416065,3.76149898354,12.9724183485,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  19:00:00,14.0812287087,1.76126104752,5.82714338668,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  20:00:00,18.7040240677,1.14470536206,3.63066109783,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  21:00:00,16.4261763953,0.245331995097,0.76502012571,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  11:00:00,8.90211093383,0.574914693092,1.83437196628,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  12:00:00,11.9995600371,1.2977363952,4.20899936739,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  13:00:00,17.548383365,2.56148367631,8.4940754142,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  14:00:00,17.0831727126,2.39433353055,8.19601490755,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  15:00:00,24.0171043722,3.88065964781,13.6436204499,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  16:00:00,21.0841662972,3.20518934403,11.3861526787,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  17:00:00,25.8612080174,4.24937953948,15.1190042035,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  18:00:00,19.7675521746,2.94002188946,10.3347060106,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  19:00:00,19.4956745555,2.96906498796,10.0337852931,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  20:00:00,17.9801920876,0.985986885253,3.06554759455,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  07:00:00,38.2501436192,10.9408381046,0.326408738576,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/24  08:00:00,58.3655645888,10.9408381046,0.963356884757,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/24  09:00:00,74.1100579252,10.9408381046,4.7338013504,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  10:00:00,79.0840113278,10.9408381046,9.70775475302,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  11:00:00,83.4539935115,10.9408381046,14.0777369367,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  12:00:00,80.4234628824,10.9408381046,17.540030582,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/24  13:00:00,90.8356638828,10.9408381046,21.459407308,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  14:00:00,92.768120939,10.9408381046,23.3918643642,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  15:00:00,92.5974469005,10.9408381046,23.2211903257,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  16:00:00,92.9370658735,10.9408381046,23.5608092987,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/24  17:00:00,36.0638709825,3.4847110931,12.0890873879,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/24  18:00:00,16.9502298091,2.3940953756,8.06331015902,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  19:00:00,16.775155717,2.3988000534,7.88353138914,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  20:00:00,17.6713480053,0.907018245834,2.83567215164,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  07:00:00,38.2872521704,10.9408381046,0.363517289781,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/25  08:00:00,58.5705271063,10.9408381046,1.16831940228,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/25  09:00:00,75.1066892379,10.9408381046,5.73043266311,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  10:00:00,79.3086020561,10.9408381046,9.93234548124,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  11:00:00,83.2244888131,10.9408381046,13.8482322382,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  12:00:00,80.3168089649,10.9408381046,17.4333766645,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/25  13:00:00,92.2251777635,10.9408381046,22.8489211887,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  14:00:00,96.2687111814,10.9408381046,26.8924546066,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  15:00:00,97.7062662454,10.9408381046,28.3300096706,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  16:00:00,97.4500898862,10.9408381046,28.0738333114,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/25  17:00:00,41.0134716667,4.54895019252,15.9744489727,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/25  18:00:00,20.9862798499,3.26124958016,11.2322059953,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  19:00:00,20.1335409249,3.09881381074,10.5419028397,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  20:00:00,19.2827516291,1.27440231907,4.07969170222,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  21:00:00,17.0522061233,0.412951530349,1.22343031847,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  07:00:00,38.044102935,10.9408381046,0.120368054363,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/26  08:00:00,58.3369077862,10.9408381046,0.934700082195,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/26  09:00:00,73.9895331849,10.9408381046,4.6132766101,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  10:00:00,78.2782144836,10.9408381046,8.90195790875,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  11:00:00,82.383082165,10.9408381046,13.0068255902,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  12:00:00,78.6490993155,10.9408381046,15.7656670151,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/26  13:00:00,87.43803231,10.9408381046,18.0617757352,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  14:00:00,89.4387592822,10.9408381046,20.0625027074,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  15:00:00,91.5247079232,10.9408381046,22.1484513484,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  16:00:00,92.9740749913,10.9408381046,23.5978184165,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/26  17:00:00,37.5729128927,3.85041838645,13.2324220048,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/26  18:00:00,19.4724499997,2.97045430048,10.0091714248,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  19:00:00,18.4406921821,2.81982892829,9.12803897936,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  20:00:00,18.8944388078,0.865956214057,2.61265831932,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/27  08:00:00,58.1116551082,10.9408381046,0.709447404192,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/27  09:00:00,71.6098706315,10.9408381046,2.23361405668,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  10:00:00,76.2133324881,10.9408381046,6.83707591332,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  11:00:00,80.0149973856,10.9408381046,10.6387408108,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  12:00:00,75.9883643816,10.9408381046,13.1049320813,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/27  13:00:00,85.5242849612,10.9408381046,16.1480283864,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  14:00:00,88.3066274313,10.9408381046,18.9303708564,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  15:00:00,90.7014081713,10.9408381046,21.3251515965,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  16:00:00,91.659599143,10.9408381046,22.2833425682,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/27  17:00:00,36.5444179672,3.64243690584,12.4119085599,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/27  18:00:00,19.173946655,2.90187780328,9.77924457729,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  19:00:00,18.6042705844,2.83644894832,9.27499736164,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  20:00:00,18.9037631369,0.861829457203,2.62610940519,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  07:00:00,38.0319554205,10.9408381046,0.108220539915,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/28  08:00:00,58.2538948029,10.9408381046,0.851687098889,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/28  09:00:00,72.5723412321,10.9408381046,3.19608465726,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  10:00:00,77.2210810951,10.9408381046,7.84482452032,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  11:00:00,81.1238283925,10.9408381046,11.7475718177,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  12:00:00,77.478357292,10.9408381046,14.5949249916,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/28  13:00:00,88.0043645513,10.9408381046,18.6281079765,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  14:00:00,91.5119829257,10.9408381046,22.1357263509,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  15:00:00,93.4570427171,10.9408381046,24.0807861423,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  16:00:00,93.0687478037,10.9408381046,23.6924912288,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/28  17:00:00,37.8608264487,3.90321619445,13.4675377528,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/28  18:00:00,20.6645126123,3.19974183878,10.9719464991,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  19:00:00,20.2569265177,3.19477466254,10.5693275807,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  20:00:00,19.9309240735,1.09281034583,3.4222894532,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  21:00:00,16.7295630587,0.331392575252,0.982346209033,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  08:00:00,18.8946266971,10.9408381046,0.449364639841,0.0,5.48122459637,2.0231993562,0.0,0.0
 07/29  09:00:00,29.0459983144,10.9408381046,0.903822466078,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  10:00:00,32.2800452759,10.9408381046,4.13786942754,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  11:00:00,35.6306238877,10.9408381046,7.48844803939,0.0,13.1549390313,4.04639871239,0.0,0.0
 07/29  12:00:00,27.1220779806,10.9408381046,9.68841560144,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  13:00:00,29.6037018661,10.9408381046,12.170039487,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  14:00:00,32.053654793,10.9408381046,14.6199924139,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  15:00:00,34.7074350841,10.9408381046,17.273772705,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  16:00:00,21.0239367657,3.24911345234,11.2819990389,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  17:00:00,18.2372431217,2.64771726024,9.09670158698,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  18:00:00,21.5832474472,3.48606450453,11.6043586682,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  19:00:00,13.7810062464,1.74926573293,5.53891623902,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  20:00:00,17.7164001269,0.577538369873,1.72303748254,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  12:00:00,7.99209842858,0.363246712369,1.13602744174,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  13:00:00,12.1866726533,1.36557738575,4.32827099307,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  14:00:00,14.4596979604,1.89968960828,6.06718407764,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  15:00:00,17.541164404,2.55680563851,8.49153449103,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  16:00:00,18.372145567,2.70012988124,9.17919141128,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  17:00:00,19.1699356991,2.8809256648,9.79618575983,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  18:00:00,18.475646237,2.74902519209,9.2337967704,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  19:00:00,14.7674057049,1.97440370616,6.30017772423,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  20:00:00,17.8845936662,0.595712893951,1.87305649775,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 07/31  08:00:00,57.7620306703,10.9408381046,0.359822966343,0.0,38.3685721746,8.09279742479,0.0,0.0
 07/31  09:00:00,70.4222555864,10.9408381046,1.04599901161,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  10:00:00,73.9545585359,10.9408381046,4.5783019611,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  11:00:00,78.0893754878,10.9408381046,8.713118913,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  12:00:00,74.5239468153,10.9408381046,11.6405145149,0.0,43.8497967709,8.09279742479,0.0,0.0
 07/31  13:00:00,84.0480675863,10.9408381046,14.6718110115,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  14:00:00,87.2630688942,10.9408381046,17.8868123193,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  15:00:00,91.0094354653,10.9408381046,21.6331788905,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  16:00:00,92.0870822762,10.9408381046,22.7108257013,0.0,49.3310213673,9.10439710289,0.0,0.0
 07/31  17:00:00,36.1131753655,3.54505023996,12.0780526241,0.0,16.4436737891,4.04639871239,0.0,0.0
 07/31  18:00:00,18.0297273049,2.66263469398,8.87426833642,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  19:00:00,16.5562343555,2.41121883499,7.65219124602,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  20:00:00,18.0108389743,0.649059305628,1.94595539419,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 07/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/01  08:00:00,58.2191007947,10.9408381046,0.8168930907,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/01  09:00:00,71.2760147723,10.9408381046,1.89975819747,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  10:00:00,76.4449698716,10.9408381046,7.06871329673,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  11:00:00,79.8721860714,10.9408381046,10.4959294966,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  12:00:00,75.3547728408,10.9408381046,12.4713405404,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/01  13:00:00,84.9326542956,10.9408381046,15.5563977208,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  14:00:00,88.0410383523,10.9408381046,18.6647817775,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  15:00:00,88.1442481668,10.9408381046,18.7679915919,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  16:00:00,84.3547833366,10.9408381046,14.9785267617,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/01  17:00:00,26.591198739,1.58505497264,4.5160712649,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/01  18:00:00,8.54800241283,0.556776414323,1.49840172404,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  19:00:00,6.72418723227,0.063386236536,0.16797672127,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  05:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/02  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/02  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  10:00:00,69.6348501719,10.9408381046,0.258593597115,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  11:00:00,70.4510596062,10.9408381046,1.07480303135,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  12:00:00,64.5308109423,10.9408381046,1.64737864191,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/02  13:00:00,74.0686095136,10.9408381046,4.69235293882,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  14:00:00,75.3799902296,10.9408381046,6.00373365479,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  15:00:00,75.4512828798,10.9408381046,6.075026305,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  16:00:00,75.7847014075,10.9408381046,6.40844483265,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/02  17:00:00,22.4449162415,0.544438948478,1.41040479151,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  19:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/03  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/03  09:00:00,69.3934519699,10.9408381046,0.0171953951137,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  10:00:00,69.9287544105,10.9408381046,0.552497835641,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  11:00:00,70.8088403388,10.9408381046,1.43258376402,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  12:00:00,68.0130579331,10.9408381046,5.12962563272,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/03  13:00:00,78.363314162,10.9408381046,8.98705758718,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  14:00:00,80.3345768731,10.9408381046,10.9583202983,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  15:00:00,81.9949946521,10.9408381046,12.6187380773,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  16:00:00,82.8605902959,10.9408381046,13.484333721,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/03  17:00:00,28.9291941837,2.13883427414,6.30028740808,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/03  18:00:00,12.927323819,1.65489311951,4.77960642505,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  19:00:00,10.2203149091,0.9780718387,2.7494187959,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  20:00:00,16.3687205376,0.255889264757,0.697006998341,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/04  08:00:00,57.4176841866,10.9408381046,0.0154764826042,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/04  09:00:00,69.9627198415,10.9408381046,0.586463266656,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  10:00:00,71.4722340385,10.9408381046,2.0959774637,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  11:00:00,77.2430370289,10.9408381046,7.86678045404,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  12:00:00,73.469472585,10.9408381046,10.5860402846,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/04  13:00:00,83.4019161121,10.9408381046,14.0256595373,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  14:00:00,85.7977883485,10.9408381046,16.4215317736,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  15:00:00,87.6626856557,10.9408381046,18.2864290808,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  16:00:00,87.2372546805,10.9408381046,17.8609981056,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/04  17:00:00,31.2234754859,2.59086194239,8.14254104199,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/04  18:00:00,14.0924923955,1.8509162189,5.74875190217,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  19:00:00,13.2494733157,1.69685307896,5.05979596228,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  20:00:00,15.9347475588,0.134456294781,0.384466989544,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/05  09:00:00,28.3777524822,10.9408381046,0.235576633896,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  10:00:00,29.0606004293,10.9408381046,0.91842458093,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  11:00:00,32.0481905855,10.9408381046,3.90601473723,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/05  12:00:00,23.7393463305,10.9408381046,6.30568395134,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  13:00:00,25.9684010333,10.9408381046,8.53473865415,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  14:00:00,28.1014270122,10.9408381046,10.6677646331,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  15:00:00,29.8664622488,10.9408381046,12.4327998697,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  16:00:00,16.4332022865,2.42565108214,7.51472692987,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  17:00:00,14.5456423143,1.97971672228,6.07310131754,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  18:00:00,16.875543914,2.59004690284,7.79267273671,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  19:00:00,12.776734279,1.23266758973,3.56407574817,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  13:00:00,9.18690682205,0.688542885352,2.00553966223,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  14:00:00,11.6108000843,1.28601126662,3.83196454322,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  15:00:00,14.0295207335,1.86545410038,5.67124235862,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  16:00:00,14.3481669292,1.932222173,5.92312048178,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  17:00:00,14.5739974058,1.9997251096,6.08144802171,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  18:00:00,13.3627403306,1.73065770715,5.13925834894,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  19:00:00,11.6040642973,0.935897558699,2.68817579742,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  20:00:00,15.6477685703,0.0612993901345,0.170644905711,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/07  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/07  09:00:00,69.5613896315,10.9408381046,0.185133056685,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  10:00:00,70.5330167118,10.9408381046,1.15676013699,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  11:00:00,74.5181621443,10.9408381046,5.14190556947,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  12:00:00,70.7308992032,10.9408381046,7.84746690286,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/07  13:00:00,79.9176260328,10.9408381046,10.541369458,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  14:00:00,82.8335731972,10.9408381046,13.4573166224,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  15:00:00,85.5535439919,10.9408381046,16.1772874171,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  16:00:00,86.6160500887,10.9408381046,17.2397935138,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/07  17:00:00,32.015873195,2.79119327279,8.73460742071,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/07  18:00:00,15.6622764735,2.22065770691,6.94879449217,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  19:00:00,18.1196073452,2.51565058812,7.62396581597,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  20:00:00,18.011096752,0.670743324955,1.92452915259,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/08  08:00:00,57.5046160779,10.9408381046,0.102408373875,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/08  09:00:00,70.3635176078,10.9408381046,0.987261032949,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  10:00:00,71.6547312966,10.9408381046,2.27847472181,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  11:00:00,75.8007931995,10.9408381046,6.42453662463,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  12:00:00,71.7039780332,10.9408381046,8.82054573279,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/08  13:00:00,81.4653707853,10.9408381046,12.0891142105,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  14:00:00,84.8831642487,10.9408381046,15.5069076739,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  15:00:00,87.6778091659,10.9408381046,18.3015525911,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  16:00:00,88.793370506,10.9408381046,19.4171139311,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/08  17:00:00,34.0945117693,3.24387483415,10.3605644337,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/08  18:00:00,16.7184185213,2.45950960249,7.76608464432,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  19:00:00,18.701938812,2.66106349655,8.06088437428,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  20:00:00,18.3541225668,0.760020103927,2.17827818837,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/09  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/09  09:00:00,70.0055807658,10.9408381046,0.629324190977,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  10:00:00,71.6253169193,10.9408381046,2.24906034444,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  11:00:00,76.7016197782,10.9408381046,7.32536320338,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  12:00:00,73.5857887582,10.9408381046,10.7023564579,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/09  13:00:00,83.7104306919,10.9408381046,14.3341741171,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  14:00:00,87.0711474033,10.9408381046,17.6948908285,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  15:00:00,89.4212205479,10.9408381046,20.0449639731,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  16:00:00,90.0784122943,10.9408381046,20.7021557194,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/09  17:00:00,35.0866139179,3.42402039008,11.1725210264,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/09  18:00:00,17.1908256911,2.54886411362,8.14913730305,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  19:00:00,18.7592643165,2.66251060871,8.11676276671,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  20:00:00,16.3073355274,0.231086943662,0.660424309309,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/10  08:00:00,57.7269652383,10.9408381046,0.32475753433,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/10  09:00:00,70.5064858224,10.9408381046,1.13022924761,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  10:00:00,74.4673217187,10.9408381046,5.09106514386,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  11:00:00,79.372829173,10.9408381046,9.99657259815,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  12:00:00,76.4757428894,10.9408381046,13.592310589,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/10  13:00:00,86.5583613274,10.9408381046,17.1821047526,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  14:00:00,90.2766601523,10.9408381046,20.9004035775,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  15:00:00,92.8931014489,10.9408381046,23.5168448741,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  16:00:00,93.4532337524,10.9408381046,24.0769771775,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/10  17:00:00,37.9090299114,3.94701258349,13.4719448264,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/10  18:00:00,19.6008987739,3.02131604846,10.086758451,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  19:00:00,21.6317952958,3.2850022322,10.3668021225,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  20:00:00,19.9451418926,1.14508783344,3.38422978472,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  06:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/11  08:00:00,57.7499467224,10.9408381046,0.347739018363,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/11  09:00:00,70.9342961812,10.9408381046,1.55803960636,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  10:00:00,75.5025112161,10.9408381046,6.1262546413,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  11:00:00,79.5314131136,10.9408381046,10.1551565388,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  12:00:00,76.1673149799,10.9408381046,13.2838826795,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/11  13:00:00,86.2737077692,10.9408381046,16.8974511943,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  14:00:00,88.619034241,10.9408381046,19.2427776662,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  15:00:00,91.864275217,10.9408381046,22.4880186422,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  16:00:00,94.0409162752,10.9408381046,24.6646597003,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/11  17:00:00,37.4437703687,3.92582941997,13.0278684472,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/11  18:00:00,18.289568794,2.79160045099,9.00514406855,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  19:00:00,20.3298420698,2.9927932486,9.35705788004,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  20:00:00,19.5360430075,1.04543281426,3.07478591881,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
