Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 08/12  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/12  09:00:00,28.419470313,10.9408381046,0.277294464728,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  10:00:00,29.087514106,10.9408381046,0.945338257668,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  11:00:00,32.6862141634,10.9408381046,4.54403831504,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/12  12:00:00,24.2975291707,10.9408381046,6.86386679155,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  13:00:00,27.2714829923,10.9408381046,9.83782061316,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  14:00:00,30.2364300368,10.9408381046,12.8027676577,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  15:00:00,31.8195555473,10.9408381046,14.3858931682,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  16:00:00,17.9727871598,2.73814380236,8.74181908296,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  17:00:00,16.6293511206,2.39727505501,7.73925179109,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  18:00:00,20.165975537,3.23757494831,10.4355763143,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  19:00:00,15.4525304543,1.84016469533,5.63237481784,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  20:00:00,18.1187640964,0.695997275282,2.0069425467,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  06:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  12:00:00,8.73087768071,0.561660598796,1.67639280745,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  13:00:00,11.6967431564,1.27853594095,3.92538294102,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  14:00:00,16.9056793679,2.49477752852,7.91807756491,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  15:00:00,15.9036785586,2.22513499181,7.18571929229,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  16:00:00,20.3448773349,3.25522120433,10.5968318561,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  17:00:00,15.6663340659,2.18910081554,6.98440897585,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  18:00:00,16.5139359808,2.4279831901,7.59312851622,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  19:00:00,13.4808324761,1.36541024699,4.13543128801,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  20:00:00,17.1557288587,0.450937285375,1.28896729887,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  06:00:00,18.9208290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  07:00:00,37.9262934137,10.9408381046,0.00255853305454,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/14  08:00:00,58.2084187606,10.9408381046,0.806211056646,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/14  09:00:00,71.3853425159,10.9408381046,2.00908594111,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  10:00:00,76.6731690024,10.9408381046,7.29691242761,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  11:00:00,81.4308173784,10.9408381046,12.0545608036,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  12:00:00,77.5726568999,10.9408381046,14.6892245995,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/14  13:00:00,87.589871389,10.9408381046,18.2136148141,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  14:00:00,90.1436200105,10.9408381046,20.7673634357,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  15:00:00,92.1071989434,10.9408381046,22.7309423685,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  16:00:00,91.7310754047,10.9408381046,22.3548188299,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/14  17:00:00,35.1078300532,3.42931916343,11.1884383883,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/14  18:00:00,16.3247717036,2.32617145196,7.50577597715,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  19:00:00,18.9984472888,2.33016030665,7.20112937439,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  20:00:00,18.1874377006,0.710082005672,2.06153142047,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  06:00:00,18.9208290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/15  08:00:00,58.0465616303,10.9408381046,0.644353926295,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/15  09:00:00,72.1841746987,10.9408381046,2.80791812384,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  10:00:00,77.1229949337,10.9408381046,7.74673835888,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  11:00:00,81.1352792572,10.9408381046,11.7590226823,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  12:00:00,78.3799911815,10.9408381046,15.4965588811,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/15  13:00:00,89.0184136467,10.9408381046,19.6421570719,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  14:00:00,91.6206209696,10.9408381046,22.2443643948,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  15:00:00,93.7784885697,10.9408381046,24.4022319948,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  16:00:00,94.4650613829,10.9408381046,25.0888048081,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/15  17:00:00,38.8886730846,4.16648362182,14.2321169613,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/15  18:00:00,20.1442014457,3.1348758358,10.5165013354,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  19:00:00,23.4992332948,3.35732737171,10.6747483153,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  20:00:00,20.3098524025,1.22992990568,3.66409822237,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  21:00:00,17.1873690853,0.460143799575,1.3114010113,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  06:00:00,18.9208290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/16  08:00:00,57.805110755,10.9408381046,0.40290305104,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/16  09:00:00,71.1773252377,10.9408381046,1.80106866289,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  10:00:00,75.9056291641,10.9408381046,6.5293725893,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  11:00:00,79.4296974216,10.9408381046,10.0534408468,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  12:00:00,76.0812754035,10.9408381046,13.1978431032,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/16  13:00:00,86.302968222,10.9408381046,16.9267116472,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  14:00:00,89.1399898203,10.9408381046,19.7637332454,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  15:00:00,90.8048097066,10.9408381046,21.4285531318,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  16:00:00,90.9496529089,10.9408381046,21.5733963341,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/16  17:00:00,35.4107513186,3.51411745743,11.4065613597,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/16  18:00:00,17.3718919094,2.59290524251,8.28616239238,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  19:00:00,18.7279430453,2.35187798842,6.9089074491,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  20:00:00,15.9689679765,0.149932295978,0.403211406089,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  06:00:00,18.9208290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/17  08:00:00,57.4570856762,10.9408381046,0.054877972195,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/17  09:00:00,70.2947777058,10.9408381046,0.918521130961,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  10:00:00,72.5285048169,10.9408381046,3.15224824207,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  11:00:00,77.172385116,10.9408381046,7.79612854115,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  12:00:00,73.6575419196,10.9408381046,10.7741096192,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/17  13:00:00,84.2125230867,10.9408381046,14.8362665119,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  14:00:00,86.9692803675,10.9408381046,17.5930237926,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  15:00:00,88.7810182767,10.9408381046,19.4047617019,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  16:00:00,89.8626677013,10.9408381046,20.4864111265,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/17  17:00:00,34.4940784135,3.30715087448,10.6968550376,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/17  18:00:00,16.7424148067,2.44422169209,7.80536884012,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  19:00:00,19.7587151414,2.5223858853,7.7691716483,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  20:00:00,18.2468990671,0.729016216946,2.10205857572,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  06:00:00,18.9208290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/18  08:00:00,57.8862702744,10.9408381046,0.484062570429,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/18  09:00:00,70.958122414,10.9408381046,1.58186583914,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  10:00:00,75.8311064015,10.9408381046,6.45484982668,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  11:00:00,80.3931335604,10.9408381046,11.0168769856,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  12:00:00,77.9212635924,10.9408381046,15.037831292,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/18  13:00:00,88.8067013953,10.9408381046,19.4304448205,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  14:00:00,91.7905617735,10.9408381046,22.4143051987,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  15:00:00,94.2222539896,10.9408381046,24.8459974148,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  16:00:00,95.3851672593,10.9408381046,26.0089106844,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/18  17:00:00,39.6480983343,4.28574822683,14.872277606,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/18  18:00:00,21.0043054934,3.27298681583,11.2384944031,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  19:00:00,24.1262321312,3.4493513041,11.2097232193,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  20:00:00,20.2099983003,1.2021405155,3.59203351037,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  21:00:00,16.6652002004,0.328238037358,0.921137888548,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  08:00:00,19.2177691062,10.9408381046,0.772507048971,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/19  09:00:00,30.3320815316,10.9408381046,2.18990568329,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  10:00:00,34.9070715827,10.9408381046,6.76489573436,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  11:00:00,38.7327736885,10.9408381046,10.5905978402,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/19  12:00:00,31.5900569599,10.9408381046,14.1563945808,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  13:00:00,35.2916601819,10.9408381046,17.8579978028,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  14:00:00,37.0578014851,10.9408381046,19.624139106,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  15:00:00,37.3342428044,10.9408381046,19.9005804253,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  16:00:00,20.5482504776,3.18409797783,10.8713282253,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  17:00:00,15.0555043256,1.98920543561,6.57347461553,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  18:00:00,15.0757873252,2.06304852768,6.51991452309,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  19:00:00,13.8123402068,1.08116956965,3.2640130294,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  20:00:00,17.0262366716,0.41670131694,1.1937110802,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  06:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  11:00:00,9.96709781804,0.842170145032,2.63210339854,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  12:00:00,13.7651292561,1.73542862445,5.53687635716,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  13:00:00,17.7130035858,2.63386681027,8.5863125011,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  14:00:00,19.2899687853,2.98510905677,9.8120354541,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  15:00:00,21.1182695001,3.41279550237,11.2126497232,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  16:00:00,17.6519191909,2.68472524999,8.47436966644,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  17:00:00,13.9198603162,1.85576305742,5.57127298431,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  18:00:00,9.81585494272,0.838818403668,2.48421226459,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  19:00:00,11.6698618028,0.560072219129,1.64263197587,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  06:00:00,18.9208290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  07:00:00,38.5306355644,10.9408381046,0.606900683797,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/21  08:00:00,58.6511106942,10.9408381046,1.24890299019,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/21  09:00:00,71.0284882502,10.9408381046,1.65223167535,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  10:00:00,72.6432998469,10.9408381046,3.26704327204,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  11:00:00,76.1404044358,10.9408381046,6.76414786096,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  12:00:00,72.1374333468,10.9408381046,9.25400104646,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/21  13:00:00,81.990829647,10.9408381046,12.6145730722,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  14:00:00,83.8167597844,10.9408381046,14.4405032096,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  15:00:00,83.3135452728,10.9408381046,13.937288698,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  16:00:00,80.3283826594,10.9408381046,10.9521260846,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/21  17:00:00,21.9532656224,0.410342264019,1.05285085689,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/21  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  06:00:00,18.9208290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/22  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/22  09:00:00,69.5847856394,10.9408381046,0.208529064567,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  10:00:00,70.4595553837,10.9408381046,1.08329880886,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  11:00:00,71.4011383809,10.9408381046,2.02488180606,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  12:00:00,69.917372329,10.9408381046,7.03394002863,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/22  13:00:00,79.1314298996,10.9408381046,9.75517332478,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  14:00:00,79.1246118681,10.9408381046,9.74835529324,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  15:00:00,78.3720114405,10.9408381046,8.9957548657,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  16:00:00,77.6740261401,10.9408381046,8.29776956527,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/22  17:00:00,22.180101629,0.461090464358,1.22893866313,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/22  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  19:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  06:00:00,18.9208290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/23  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/23  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  10:00:00,69.6639430875,10.9408381046,0.287686512667,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  11:00:00,70.4397080906,10.9408381046,1.06345151572,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  12:00:00,65.2457948941,10.9408381046,2.36236259376,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/23  13:00:00,77.1361143245,10.9408381046,7.75985774971,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  14:00:00,79.7088737428,10.9408381046,10.332617168,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  15:00:00,81.1756187581,10.9408381046,11.7993621833,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  16:00:00,81.6806953881,10.9408381046,12.3044388133,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/23  17:00:00,27.1574446904,1.69174873783,4.97562345104,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/23  18:00:00,11.0943567477,1.15807649418,3.4434559791,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  19:00:00,13.7866257702,0.722144874611,2.11015662113,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  06:00:00,18.9208290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/24  08:00:00,57.4448451023,10.9408381046,0.0426373983234,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/24  09:00:00,70.2322548678,10.9408381046,0.855998292939,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  10:00:00,71.5059701977,10.9408381046,2.12971362286,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  11:00:00,75.9575536296,10.9408381046,6.58129705481,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  12:00:00,72.492367311,10.9408381046,9.60893501066,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/24  13:00:00,82.6213549305,10.9408381046,13.2450983556,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  14:00:00,85.3653409277,10.9408381046,15.9890843529,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  15:00:00,87.042149542,10.9408381046,17.6658929671,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  16:00:00,88.3301848951,10.9408381046,18.9539283203,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/24  17:00:00,32.9803373316,2.95435996647,9.53590486367,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/24  18:00:00,15.3980579805,2.12068176746,6.78455193853,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  19:00:00,19.8334218163,2.16977772828,6.70931981357,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  20:00:00,17.3284311258,0.491613318555,1.42099353279,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  21:00:00,15.5564659417,0.0368522699318,0.10378939731,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  06:00:00,20.4079957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/25  08:00:00,57.7626608136,10.9408381046,0.360453109599,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/25  09:00:00,70.9327221328,10.9408381046,1.55646555792,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  10:00:00,75.9650807022,10.9408381046,6.58882412735,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  11:00:00,80.5556836362,10.9408381046,11.1794270614,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  12:00:00,77.5720864648,10.9408381046,14.6886541645,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/25  13:00:00,87.7639240515,10.9408381046,18.3876674766,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  14:00:00,91.2215733078,10.9408381046,21.8453167329,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  15:00:00,93.4696511445,10.9408381046,24.0933945697,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  16:00:00,93.6864538035,10.9408381046,24.3101972287,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/25  17:00:00,37.3404247701,3.85885516066,12.991497108,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/25  18:00:00,18.3397822584,2.75490811884,9.09204986513,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  19:00:00,22.7886640857,2.84060300229,8.99373680896,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  20:00:00,19.5432802621,1.03162329117,3.09583269643,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  21:00:00,16.7230075748,0.341107712255,0.9660755881,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  08:00:00,18.908743958,10.9408381046,0.463481900764,0.0,5.48122459637,2.0231993562,0.0,0.0
 08/26  09:00:00,28.6636032872,10.9408381046,0.52142743889,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  10:00:00,28.7322635348,10.9408381046,0.590087686529,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  11:00:00,28.9146080181,10.9408381046,0.772432169813,0.0,13.1549390313,4.04639871239,0.0,0.0
 08/26  12:00:00,18.3784680967,10.9408381046,0.944805717606,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  13:00:00,18.7453877309,10.9408381046,1.31172535181,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  14:00:00,21.7695613341,10.9408381046,4.33589895499,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  15:00:00,24.6692913056,10.9408381046,7.23562892651,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  16:00:00,9.23075348774,0.704042553675,2.0338866596,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  17:00:00,11.9543152147,1.40473548404,4.05675545615,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  18:00:00,10.3898419193,1.01263998851,2.88437765632,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  19:00:00,11.5607721384,0.159807151374,0.446640712592,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  13:00:00,13.3297260106,1.65939853226,5.17750320384,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  14:00:00,12.9876608585,1.5665836428,4.92825294121,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  15:00:00,16.8783294108,2.48307488309,7.90243025324,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  16:00:00,14.7802382884,1.96843987313,6.31897414077,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  17:00:00,17.0829961417,2.54003159523,8.050140272,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  18:00:00,13.4097000897,1.67210528004,5.24477053518,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  19:00:00,16.7960750856,1.44460653238,4.39714427878,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  20:00:00,16.2310894334,0.20858160465,0.606683554256,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  06:00:00,20.4079957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/28  08:00:00,57.4638784143,10.9408381046,0.0616707102744,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/28  09:00:00,70.3042751521,10.9408381046,0.928018577272,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  10:00:00,71.0935601248,10.9408381046,1.71730354992,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  11:00:00,76.0481437686,10.9408381046,6.67188719377,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  12:00:00,72.8530731079,10.9408381046,9.96964080758,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/28  13:00:00,82.821380581,10.9408381046,13.4451240061,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  14:00:00,85.5632297774,10.9408381046,16.1869732026,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  15:00:00,86.7272025932,10.9408381046,17.3509460184,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  16:00:00,87.6623469715,10.9408381046,18.2860903967,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/28  17:00:00,32.8700805465,2.94792366577,9.43208437928,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/28  18:00:00,14.8911395923,2.0171057823,6.38120953553,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  19:00:00,19.6461006322,1.79652846929,5.40808122182,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  20:00:00,15.9359077524,0.134591899546,0.385491578357,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  06:00:00,20.4079957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/29  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/29  09:00:00,70.0633939066,10.9408381046,0.687137331741,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  10:00:00,70.9709408478,10.9408381046,1.59468427302,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  11:00:00,75.0206064803,10.9408381046,5.64434990543,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  12:00:00,71.5245712215,10.9408381046,8.64113892111,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/29  13:00:00,80.785769671,10.9408381046,11.4095130962,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  14:00:00,82.2123120075,10.9408381046,12.8360554327,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  15:00:00,84.1371095659,10.9408381046,14.760852991,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  16:00:00,85.3680048976,10.9408381046,15.9917483228,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/29  17:00:00,30.3289743295,2.42246435817,7.4164374698,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/29  18:00:00,12.5550545931,1.51759555974,4.54463475889,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  19:00:00,15.3585492246,0.757765153922,2.15929312955,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  06:00:00,20.4079957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/30  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/30  09:00:00,69.7185389659,10.9408381046,0.34228239111,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  10:00:00,70.5617821613,10.9408381046,1.18552558644,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  11:00:00,73.8639677641,10.9408381046,4.48771118924,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  12:00:00,70.7843914195,10.9408381046,7.90095911912,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/30  13:00:00,80.6715479541,10.9408381046,11.2952913792,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  14:00:00,83.5786746835,10.9408381046,14.2024181086,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  15:00:00,85.2332011118,10.9408381046,15.856944537,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  16:00:00,86.0440968174,10.9408381046,16.6678402426,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/30  17:00:00,31.100261154,2.53176685867,8.07842179388,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/30  18:00:00,13.400770488,1.67322685955,5.23471935393,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  19:00:00,17.2017381981,1.19761323904,3.56263401798,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  20:00:00,15.8193365635,0.106037940941,0.297474348141,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  06:00:00,20.4079957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 08/31  08:00:00,57.4626652628,10.9408381046,0.0604575588483,0.0,38.3685721746,8.09279742479,0.0,0.0
 08/31  09:00:00,70.3771381468,10.9408381046,1.000881572,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  10:00:00,72.3735555235,10.9408381046,2.99729894868,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  11:00:00,75.2139335934,10.9408381046,5.83767701862,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  12:00:00,69.9130198385,10.9408381046,7.02958753817,0.0,43.8497967709,8.09279742479,0.0,0.0
 08/31  13:00:00,77.7616556352,10.9408381046,8.38539906036,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  14:00:00,79.8335756953,10.9408381046,10.4573191205,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  15:00:00,82.108125958,10.9408381046,12.7318693832,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  16:00:00,83.2218540728,10.9408381046,13.845597498,0.0,49.3310213673,9.10439710289,0.0,0.0
 08/31  17:00:00,28.3184968448,1.9494324189,5.87899192443,0.0,16.4436737891,4.04639871239,0.0,0.0
 08/31  18:00:00,10.5788663209,1.03072809528,3.05531395113,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  19:00:00,13.7608970625,0.344149089812,0.975257031542,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 08/31  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  06:00:00,20.4079957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/01  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/01  09:00:00,69.5322510707,10.9408381046,0.155994495903,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  10:00:00,70.4829131526,10.9408381046,1.10665657773,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  11:00:00,72.8871897796,10.9408381046,3.51093320475,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  12:00:00,70.499295697,10.9408381046,7.61586339666,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/01  13:00:00,79.9979567719,10.9408381046,10.6217001971,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  14:00:00,81.7937757343,10.9408381046,12.4175191595,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  15:00:00,83.4615858434,10.9408381046,14.0853292686,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  16:00:00,83.8265566759,10.9408381046,14.450300101,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/01  17:00:00,28.4938878754,1.9195442235,6.08427115041,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/01  18:00:00,11.4698642285,1.20462079124,3.77241916284,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  19:00:00,15.067184588,0.657380843976,1.96831280287,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  08:00:00,18.4724005188,10.9408381046,0.0271384616251,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/02  09:00:00,28.8237257578,10.9408381046,0.681549909506,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  10:00:00,29.3879718283,10.9408381046,1.24579597994,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  11:00:00,32.7069792054,10.9408381046,4.5648033571,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/02  12:00:00,23.810176486,10.9408381046,6.37651410693,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  13:00:00,22.0549217175,10.9408381046,4.6212593384,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  14:00:00,18.4962779706,10.9408381046,1.06261559144,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  15:00:00,18.2172179708,10.9408381046,0.783555591657,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  19:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
