Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/03  14:00:00,11.7504778295,1.21711418812,4.04053936694,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  15:00:00,13.0265436389,1.50656457154,5.02715479284,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  16:00:00,12.7883419887,1.46768929469,4.82782841956,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  17:00:00,11.124009636,1.11048948253,3.52069587901,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  18:00:00,8.57856787288,0.519760792686,1.56598280573,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  19:00:00,12.6825147128,0.0612812147497,0.179742556965,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  06:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/04  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  06:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.244582753968,0.244582753968
 09/05  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/05  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/05  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  10:00:00,69.586948102,10.9408381046,0.210691527191,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  11:00:00,70.1883729334,10.9408381046,0.812116358601,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  12:00:00,63.9948218273,10.9408381046,1.11138952699,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/05  13:00:00,70.9811557889,10.9408381046,1.60489921412,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  14:00:00,73.0789107276,10.9408381046,3.70265415282,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  15:00:00,74.7197431163,10.9408381046,5.34348654151,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  16:00:00,76.2713495476,10.9408381046,6.89509297276,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/05  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/05  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  06:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.446597033742,0.446597033742
 09/06  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/06  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/06  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/06  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  14:00:00,69.3857518723,10.9408381046,0.00949529750486,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  15:00:00,69.6185422357,10.9408381046,0.242285660842,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  16:00:00,70.1506633713,10.9408381046,0.774406796479,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/06  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/06  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  06:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,7.42232445289,7.42232445289
 09/07  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,4.22869287228,4.22869287228
 09/07  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,1.08716052862,1.08716052862
 09/07  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.33944167072e-06,1.33944167072e-06
 09/07  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/07  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  15:00:00,69.3800853036,10.9408381046,0.00382872874335,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  16:00:00,69.5253788257,10.9408381046,0.149122250895,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/07  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/07  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  06:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,6.31181826188,6.31181826188
 09/08  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,3.0930260919,3.0930260919
 09/08  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.256778439629,0.256778439629
 09/08  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/08  13:00:00,69.5683450089,10.9408381046,0.192088434032,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  14:00:00,70.212574617,10.9408381046,0.836318042151,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  15:00:00,70.5923452473,10.9408381046,1.21608867243,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  16:00:00,70.6455347244,10.9408381046,1.26927814955,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/08  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/08  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,3.86992160232,3.86992160232
 09/09  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,1.3249739544,1.3249739544
 09/09  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/09  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  13:00:00,17.6364019243,10.9408381046,0.202739545157,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  14:00:00,17.9746770654,10.9408381046,0.541014686244,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  15:00:00,18.1497474165,10.9408381046,0.716085037382,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  19:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  06:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/10  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  06:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,1.87472619931,1.87472619931
 09/11  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.163450399278,0.163450399278
 09/11  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/11  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  10:00:00,69.4564184667,10.9408381046,0.0801618919085,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  11:00:00,70.1310597876,10.9408381046,0.754803212783,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  12:00:00,64.0151104198,10.9408381046,1.13167811943,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/11  13:00:00,73.065789021,10.9408381046,3.68953244619,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  14:00:00,75.8660258609,10.9408381046,6.48976928603,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  15:00:00,76.8794840863,10.9408381046,7.50322751148,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  16:00:00,76.8902862327,10.9408381046,7.5140296579,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/11  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  06:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,2.3656198095,2.3656198095
 09/12  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.216149307577,0.216149307577
 09/12  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/12  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  10:00:00,69.8729274486,10.9408381046,0.496670873815,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  11:00:00,70.4658070157,10.9408381046,1.08955044088,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  12:00:00,65.1162305657,10.9408381046,2.23279826537,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/12  13:00:00,75.3733168624,10.9408381046,5.99706028755,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  14:00:00,77.1997718547,10.9408381046,7.82351527985,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  15:00:00,78.9899611706,10.9408381046,9.61370459575,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  16:00:00,79.9826660156,10.9408381046,10.6064094408,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/12  17:00:00,23.0385320654,0.634090367149,1.91436919677,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/12  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/12  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  06:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,1.98899900015,1.98899900015
 09/13  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0933127518213,0.0933127518213
 09/13  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/13  09:00:00,69.450865137,10.9408381046,0.0746085622002,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  10:00:00,70.1174976003,10.9408381046,0.741241025489,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  11:00:00,70.5879238156,10.9408381046,1.21166724073,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  12:00:00,65.8279825076,10.9408381046,2.94455020723,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/13  13:00:00,76.1537604284,10.9408381046,6.77750385355,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  14:00:00,79.1136112839,10.9408381046,9.73735470904,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  15:00:00,81.1101884863,10.9408381046,11.7339319114,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  16:00:00,81.7407520823,10.9408381046,12.3644955075,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/13  17:00:00,24.375416052,0.950198740332,2.9351448102,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/13  18:00:00,8.99610270291,0.622079127401,1.88119930104,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  06:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.320132544061,0.320132544061
 09/14  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,5.62658258504e-05,5.62658258504e-05
 09/14  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/14  09:00:00,69.6481397323,10.9408381046,0.271883157438,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  10:00:00,70.3930668629,10.9408381046,1.01681028811,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  11:00:00,71.2227763628,10.9408381046,1.84651978797,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  12:00:00,68.485222423,10.9408381046,5.60179012262,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/14  13:00:00,79.3056456744,10.9408381046,9.92938909954,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  14:00:00,82.8124100241,10.9408381046,13.4361534493,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  15:00:00,84.6656769461,10.9408381046,15.2894203712,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  16:00:00,85.0918440483,10.9408381046,15.7155874735,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/14  17:00:00,28.1895066828,1.8255817421,5.87385243922,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/14  18:00:00,9.42529230428,0.714360448972,2.21810758084,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  06:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0,0.0
 09/15  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/15  09:00:00,69.7371284004,10.9408381046,0.360871825554,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  10:00:00,70.3873989605,10.9408381046,1.01114238572,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  11:00:00,72.4799807219,10.9408381046,3.10372414706,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  12:00:00,69.62263501,10.9408381046,6.73920270967,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/15  13:00:00,78.0517403421,10.9408381046,8.67548376731,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  14:00:00,78.4455930208,10.9408381046,9.069336446,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  15:00:00,78.6531653642,10.9408381046,9.27690878938,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  16:00:00,78.2791994553,10.9408381046,8.90294288049,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/15  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/15  18:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/15  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,1.05476241026,1.05476241026
 09/16  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,0.0,0.0
 09/16  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/16  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  13:00:00,17.6085890807,10.9408381046,0.174926701569,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  14:00:00,18.1010856574,10.9408381046,0.667423278287,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  15:00:00,18.2439546959,10.9408381046,0.810292316745,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/16  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  06:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,3.74163740692,3.74163740692
 09/18  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,1.42097433721,1.42097433721
 09/18  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,3.64280534175e-05,3.64280534175e-05
 09/18  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/18  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  14:00:00,69.7295683522,10.9408381046,0.353311777417,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  15:00:00,69.9806306009,10.9408381046,0.604374026023,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  16:00:00,70.0820551953,10.9408381046,0.70579862048,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/18  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  06:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,6.33164163048,6.33164163048
 09/19  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,4.59759795,4.59759795
 09/19  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,1.45103102591,1.45103102591
 09/19  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  12:00:00,62.9465402057,10.9408381046,0.0631079053041,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/19  13:00:00,69.972438972,10.9408381046,0.596182397219,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  14:00:00,70.4460384686,10.9408381046,1.06978189379,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  15:00:00,70.7385306744,10.9408381046,1.36227409962,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  16:00:00,70.6613831733,10.9408381046,1.28512659843,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/19  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  06:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,5.21457971147,5.21457971147
 09/20  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,2.21548867255,2.21548867255
 09/20  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.000152348190613,0.000152348190613
 09/20  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  11:00:00,69.924092027,10.9408381046,0.547835452124,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  12:00:00,63.9036291953,10.9408381046,1.02019689497,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/20  13:00:00,71.1394405001,10.9408381046,1.76318392524,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  14:00:00,73.9729764738,10.9408381046,4.59671989898,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  15:00:00,75.7505279891,10.9408381046,6.37427141428,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  16:00:00,76.5935244442,10.9408381046,7.21726786933,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/20  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/20  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  06:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,3.11423814151,3.11423814151
 09/21  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.87488520644,0.87488520644
 09/21  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/21  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  11:00:00,69.7940720365,10.9408381046,0.417815461637,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  12:00:00,63.9023976633,10.9408381046,1.01896536296,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/21  13:00:00,71.4229791481,10.9408381046,2.04672257331,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  14:00:00,75.2974993208,10.9408381046,5.92124274594,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  15:00:00,77.6073616037,10.9408381046,8.23110502885,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  16:00:00,78.6356675638,10.9408381046,9.25941098895,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/21  17:00:00,22.4264331804,0.483163263711,1.45319741522,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/21  18:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/21  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  06:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,4.85517655201,4.85517655201
 09/22  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,2.25378723573,2.25378723573
 09/22  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0365195124648,0.0365195124648
 09/22  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  10:00:00,69.4969305356,10.9408381046,0.120673960739,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  11:00:00,70.2256679699,10.9408381046,0.849411395023,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  12:00:00,64.0668130321,10.9408381046,1.18338073172,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/22  13:00:00,72.5302727413,10.9408381046,3.15401616652,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  14:00:00,76.0980391849,10.9408381046,6.72178261005,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  15:00:00,78.5096920404,10.9408381046,9.13343546557,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  16:00:00,79.631278901,10.9408381046,10.2550223261,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/22  17:00:00,22.656045738,0.534076699042,1.6318965375,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/22  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,2.82108317011,2.82108317011
 09/23  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,0.308851068299,0.308851068299
 09/23  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  11:00:00,28.2981277338,10.9408381046,0.155951885486,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/23  12:00:00,18.0087584004,10.9408381046,0.575096021316,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  13:00:00,18.4411443986,10.9408381046,1.00748201949,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  14:00:00,20.262289744,10.9408381046,2.82862736485,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  15:00:00,22.7849594303,10.9408381046,5.35129705116,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  06:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  06:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,1.38212731165,1.38212731165
 09/25  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.0244463014606,0.0244463014606
 09/25  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/25  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  10:00:00,69.5579964054,10.9408381046,0.181739830555,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  11:00:00,70.2663246415,10.9408381046,0.89006806663,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  12:00:00,64.0528501206,10.9408381046,1.16941782027,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/25  13:00:00,71.8338531143,10.9408381046,2.4575965395,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  14:00:00,74.4612197734,10.9408381046,5.08496319854,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  15:00:00,75.8588186258,10.9408381046,6.48256205095,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  16:00:00,75.9812435043,10.9408381046,6.60498692947,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/25  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/25  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  06:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,7.04490695592,7.04490695592
 09/26  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,3.77734991056,3.77734991056
 09/26  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.629495971698,0.629495971698
 09/26  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  12:00:00,63.1171875447,10.9408381046,0.2337552443,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/26  13:00:00,70.3535708995,10.9408381046,0.977314324656,0.0,49.3310213673,9.10439710289,0.0,0.0
