Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 09/26  14:00:00,70.7145223965,10.9408381046,1.33826582167,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  15:00:00,71.0131730258,10.9408381046,1.63691645096,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  16:00:00,72.7211171521,10.9408381046,3.3448605773,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/26  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/26  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  06:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,2.36459394843,2.36459394843
 09/27  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.805389024165,0.805389024165
 09/27  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.0,0.0
 09/27  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.00031215864602,0.00031215864602
 09/27  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  12:00:00,62.914742415,10.9408381046,0.0313101146323,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/27  13:00:00,70.2110426598,10.9408381046,0.834786084938,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  14:00:00,70.5912435494,10.9408381046,1.21498697454,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  15:00:00,70.7067420797,10.9408381046,1.33048550483,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  16:00:00,71.1488162915,10.9408381046,1.77255971668,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/27  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/27  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/27  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  06:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,2.45072379223,2.45072379223
 09/28  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,0.603343717314,0.603343717314
 09/28  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,0.00011613019815,0.00011613019815
 09/28  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/28  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/28  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/28  18:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/28  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  06:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,4.01980409257,4.01980409257
 09/29  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,1.43375048669,1.43375048669
 09/29  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,2.78952339748e-07,2.78952339748e-07
 09/29  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 09/29  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 09/29  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 09/29  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,6.78405576664,6.78405576664
 09/30  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,3.58443708602,3.58443708602
 09/30  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.86847340204,0.86847340204
 09/30  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,9.62216029537e-05,9.62216029537e-05
 09/30  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 09/30  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 09/30  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  06:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/01  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  06:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,7.906902092,7.906902092
 10/02  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,4.83774878795,4.83774878795
 10/02  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,2.6039069252,2.6039069252
 10/02  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.474059151807,0.474059151807
 10/02  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,8.66023041995e-05,8.66023041995e-05
 10/02  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/02  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/02  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/02  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/02  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  01:00:00,15.8789019314,0.463077656947,0.0,0.0,5.48122459637,1.0115996781,7.63205468586,7.63205468586
 10/03  02:00:00,16.0267502981,0.610926023654,0.0,0.0,5.48122459637,1.0115996781,10.0635726736,10.0635726736
 10/03  03:00:00,16.6426456964,1.22682142197,0.0,0.0,5.48122459637,1.0115996781,20.1468067786,20.1468067786
 10/03  04:00:00,16.5286047983,1.11278052383,0.0,0.0,5.48122459637,1.0115996781,18.3501816893,18.3501816893
 10/03  05:00:00,17.1359403123,1.72011603786,0.0,0.0,5.48122459637,1.0115996781,28.6766685443,28.6766685443
 10/03  06:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,41.2028754734,41.2028754734
 10/03  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,30.4464048624,30.4464048624
 10/03  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,10.7790205029,10.7790205029
 10/03  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.60210020483,3.60210020483
 10/03  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.923297027458,0.923297027458
 10/03  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/03  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/03  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/03  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/03  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  01:00:00,15.8449676362,0.429143361746,0.0,0.0,5.48122459637,1.0115996781,7.05625972105,7.05625972105
 10/04  02:00:00,16.2494231661,0.83359889165,0.0,0.0,5.48122459637,1.0115996781,13.7164909312,13.7164909312
 10/04  03:00:00,16.5168593138,1.10103503938,0.0,0.0,5.48122459637,1.0115996781,18.0039516253,18.0039516253
 10/04  04:00:00,16.7217079298,1.30588365536,0.0,0.0,5.48122459637,1.0115996781,21.6371056461,21.6371056461
 10/04  05:00:00,16.9879304336,1.57210615917,0.0,0.0,5.48122459637,1.0115996781,26.0862816164,26.0862816164
 10/04  06:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,43.6163527501,43.6163527501
 10/04  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,35.4470594102,35.4470594102
 10/04  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,16.2627834702,16.2627834702
 10/04  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.67341413186,4.67341413186
 10/04  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.17681471517,2.17681471517
 10/04  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.419866719887,0.419866719887
 10/04  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/04  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/04  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/04  18:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/04  22:00:00,15.8751018727,0.459277598193,0.0,0.0,5.48122459637,1.0115996781,7.5422865672,7.5422865672
 10/04  23:00:00,16.4896231106,1.07379883614,0.0,0.0,5.48122459637,1.0115996781,17.6217402538,17.6217402538
 10/04  24:00:00,16.4331958412,1.01737156675,0.0,0.0,5.48122459637,1.0115996781,16.6315966709,16.6315966709
 10/05  01:00:00,17.1172699436,1.70144566912,0.0,0.0,5.48122459637,1.0115996781,27.9140518358,27.9140518358
 10/05  02:00:00,16.9763570855,1.560532811,0.0,0.0,5.48122459637,1.0115996781,26.0667329327,26.0667329327
 10/05  03:00:00,17.8515525388,2.43572826438,0.0,0.0,5.48122459637,1.0115996781,40.5758194921,40.5758194921
 10/05  04:00:00,17.514416385,2.09859211052,0.0,0.0,5.48122459637,1.0115996781,35.3563559909,35.3563559909
 10/05  05:00:00,18.4346846754,3.01886040097,0.0,0.0,5.48122459637,1.0115996781,50.4999110136,50.4999110136
 10/05  06:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,67.5100983224,67.5100983224
 10/05  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,53.4191750451,53.4191750451
 10/05  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,29.7437935454,29.7437935454
 10/05  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.20191596092,7.20191596092
 10/05  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.80479990202,2.80479990202
 10/05  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.525751559468,0.525751559468
 10/05  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/05  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/05  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/05  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/05  22:00:00,15.8615072202,0.445682945767,0.0,0.0,5.48122459637,1.0115996781,7.31222660655,7.31222660655
 10/05  23:00:00,16.0430826221,0.627258347618,0.0,0.0,5.48122459637,1.0115996781,10.2947502448,10.2947502448
 10/05  24:00:00,16.7338203036,1.31799602914,0.0,0.0,5.48122459637,1.0115996781,21.5877642855,21.5877642855
 10/06  01:00:00,16.6189939291,1.2031696546,0.0,0.0,5.48122459637,1.0115996781,19.6794912029,19.6794912029
 10/06  02:00:00,17.3957724782,1.97994820375,0.0,0.0,5.48122459637,1.0115996781,32.7814369293,32.7814369293
 10/06  03:00:00,17.1425406949,1.72671642042,0.0,0.0,5.48122459637,1.0115996781,28.8242637544,28.8242637544
 10/06  04:00:00,18.0707613009,2.65493702644,0.0,0.0,5.48122459637,1.0115996781,44.4313819887,44.4313819887
 10/06  05:00:00,17.5407446281,2.12492035363,0.0,0.0,5.48122459637,1.0115996781,35.6497930284,35.6497930284
 10/06  06:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,67.6675877271,67.6675877271
 10/06  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,47.8669065302,47.8669065302
 10/06  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,18.4437746629,18.4437746629
 10/06  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.29148105227,4.29148105227
 10/06  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.65596255191,1.65596255191
 10/06  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0356378830017,0.0356378830017
 10/06  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/06  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/06  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/06  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/06  24:00:00,15.6394186141,0.223594339662,0.0,0.0,5.48122459637,1.0115996781,3.70745496471,3.70745496471
 10/07  01:00:00,16.1197830505,0.703958775987,0.0,0.0,5.48122459637,1.0115996781,11.5421323603,11.5421323603
 10/07  02:00:00,16.2569429727,0.841118698251,0.0,0.0,5.48122459637,1.0115996781,13.7409233764,13.7409233764
 10/07  03:00:00,16.8321102924,1.41628601793,0.0,0.0,5.48122459637,1.0115996781,23.1880673678,23.1880673678
 10/07  04:00:00,16.6397442425,1.22391996807,0.0,0.0,5.48122459637,1.0115996781,20.1193981077,20.1193981077
 10/07  05:00:00,17.2657031872,1.84987891272,0.0,0.0,5.48122459637,1.0115996781,30.7465238989,30.7465238989
 10/07  06:00:00,16.8778164628,1.46199218829,0.0,0.0,5.48122459637,1.0115996781,24.3838981434,24.3838981434
 10/07  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,43.6608194426,43.6608194426
 10/07  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,20.0285828901,20.0285828901
 10/07  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,6.1051799139,6.1051799139
 10/07  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,2.87643583599,2.87643583599
 10/07  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.361326914101,0.361326914101
 10/07  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/07  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/08  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  04:00:00,15.8453346985,0.429510424085,0.0,0.0,5.48122459637,1.0115996781,7.03936936169,7.03936936169
 10/09  05:00:00,16.3207516305,0.904927356072,0.0,0.0,5.48122459637,1.0115996781,14.9187582532,14.9187582532
 10/09  06:00:00,16.4942400492,1.0784157747,0.0,0.0,5.48122459637,1.0115996781,17.6051650193,17.6051650193
 10/09  07:00:00,7.48992334886,0.997099074399,0.0,0.0,5.48122459637,1.0115996781,16.3425399972,16.3425399972
 10/09  08:00:00,6.74315081269,0.250326538229,0.0,0.0,5.48122459637,1.0115996781,4.07002484303,4.07002484303
 10/09  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/09  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  02:00:00,15.8503923128,0.434568038296,0.0,0.0,5.48122459637,1.0115996781,7.14258239677,7.14258239677
 10/10  03:00:00,16.2832368076,0.867412533127,0.0,0.0,5.48122459637,1.0115996781,14.2754931191,14.2754931191
 10/10  04:00:00,16.6659872211,1.25016294661,0.0,0.0,5.48122459637,1.0115996781,20.4366375189,20.4366375189
 10/10  05:00:00,16.8394624465,1.42363817206,0.0,0.0,5.48122459637,1.0115996781,23.5915941437,23.5915941437
 10/10  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,40.8136372868,40.8136372868
 10/10  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,30.8442318068,30.8442318068
 10/10  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,11.647065195,11.647065195
 10/10  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.40504181385,3.40504181385
 10/10  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.665671404503,0.665671404503
 10/10  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.59899055205e-05,2.59899055205e-05
 10/10  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/10  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/10  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/10  18:00:00,12.4414909411,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/10  24:00:00,15.8792748956,0.463450621095,0.0,0.0,5.48122459637,1.0115996781,7.62113708027,7.62113708027
 10/11  01:00:00,16.3466194283,0.930795153875,0.0,0.0,5.48122459637,1.0115996781,15.3356508692,15.3356508692
 10/11  02:00:00,16.6191118512,1.2032875767,0.0,0.0,5.48122459637,1.0115996781,19.6836242862,19.6836242862
 10/11  03:00:00,16.7708678495,1.35504357502,0.0,0.0,5.48122459637,1.0115996781,22.2907875114,22.2907875114
 10/11  04:00:00,17.103799079,1.68797480454,0.0,0.0,5.48122459637,1.0115996781,27.9104805316,27.9104805316
 10/11  05:00:00,17.2129677306,1.79714345617,0.0,0.0,5.48122459637,1.0115996781,30.1619584276,30.1619584276
 10/11  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,47.4435582287,47.4435582287
 10/11  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,32.0284476519,32.0284476519
 10/11  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,10.1036334697,10.1036334697
 10/11  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.23633435102,3.23633435102
 10/11  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.445905908936,0.445905908936
 10/11  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/11  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  15:00:00,69.4035162786,10.9408381046,0.0272597037243,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  16:00:00,69.4959764785,10.9408381046,0.119719903697,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/11  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/11  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/11  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  03:00:00,16.0877100639,0.671885789466,0.0,0.0,5.48122459637,1.0115996781,11.1025612071,11.1025612071
 10/12  04:00:00,16.1921807235,0.776356449021,0.0,0.0,5.48122459637,1.0115996781,12.7855994535,12.7855994535
 10/12  05:00:00,16.3058719408,0.89004766632,0.0,0.0,5.48122459637,1.0115996781,14.5982378019,14.5982378019
 10/12  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,38.7580401227,38.7580401227
 10/12  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,27.5170072562,27.5170072562
 10/12  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,9.63306691976,9.63306691976
 10/12  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.93759969187,2.93759969187
 10/12  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.398883111108,0.398883111108
 10/12  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.99758189482e-05,5.99758189482e-05
 10/12  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/12  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/12  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/12  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/12  24:00:00,15.8924412986,0.476617024088,0.0,0.0,5.48122459637,1.0115996781,7.85263077426,7.85263077426
 10/13  01:00:00,16.0304823706,0.61465809612,0.0,0.0,5.48122459637,1.0115996781,10.1242654066,10.1242654066
 10/13  02:00:00,16.5845003311,1.16867605662,0.0,0.0,5.48122459637,1.0115996781,19.1956231093,19.1956231093
 10/13  03:00:00,16.4198102547,1.00398598019,0.0,0.0,5.48122459637,1.0115996781,16.4520456272,16.4520456272
 10/13  04:00:00,16.9391242698,1.52329999534,0.0,0.0,5.48122459637,1.0115996781,25.0313308257,25.0313308257
 10/13  05:00:00,16.6529291183,1.23710484382,0.0,0.0,5.48122459637,1.0115996781,20.5068560433,20.5068560433
 10/13  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,45.0946666978,45.0946666978
 10/13  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,31.8041301272,31.8041301272
 10/13  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,11.8678075457,11.8678075457
 10/13  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.25114485188,3.25114485188
 10/13  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.420781820134,0.420781820134
 10/13  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/13  13:00:00,69.3872066633,10.9408381046,0.0109500884771,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  14:00:00,69.771184284,10.9408381046,0.394927709164,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  15:00:00,70.1047249592,10.9408381046,0.728468384347,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  16:00:00,70.1550578519,10.9408381046,0.778801277077,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/13  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/13  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/13  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  03:00:00,15.8176241573,0.401799882843,0.0,0.0,5.48122459637,1.0115996781,6.61103486365,6.61103486365
 10/14  04:00:00,16.1660170711,0.750192796651,0.0,0.0,5.48122459637,1.0115996781,12.3814692019,12.3814692019
 10/14  05:00:00,16.346315536,0.930491261509,0.0,0.0,5.48122459637,1.0115996781,15.2203967559,15.2203967559
 10/14  06:00:00,16.6518581831,1.23603390864,0.0,0.0,5.48122459637,1.0115996781,20.3150515577,20.3150515577
 10/14  07:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,35.0903262046,35.0903262046
 10/14  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,14.9833288119,14.9833288119
 10/14  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,4.84223590916,4.84223590916
 10/14  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,1.25039071748,1.25039071748
 10/14  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,0.0,0.0
 10/14  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  14:00:00,17.4419213683,10.9408381046,0.0082589891528,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  15:00:00,17.5881515173,10.9408381046,0.154489138185,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/14  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  06:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  07:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  08:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  09:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/15  21:00:00,15.6169635187,0.201139244198,0.0,0.0,5.48122459637,1.0115996781,3.3386646302,3.3386646302
 10/15  22:00:00,16.0044860102,0.588661735753,0.0,0.0,5.48122459637,1.0115996781,9.66913962818,9.66913962818
 10/15  23:00:00,16.2185337046,0.802709430088,0.0,0.0,5.48122459637,1.0115996781,13.1938507443,13.1938507443
 10/15  24:00:00,16.479902424,1.06407814958,0.0,0.0,5.48122459637,1.0115996781,17.4839879602,17.4839879602
 10/16  01:00:00,16.7779718089,1.36214753443,0.0,0.0,5.48122459637,1.0115996781,22.533835495,22.533835495
 10/16  02:00:00,16.9378599928,1.5220357183,0.0,0.0,5.48122459637,1.0115996781,25.6224855411,25.6224855411
 10/16  03:00:00,17.2376186731,1.82179439864,0.0,0.0,5.48122459637,1.0115996781,30.3473101582,30.3473101582
 10/16  04:00:00,17.3585615687,1.94273729425,0.0,0.0,5.48122459637,1.0115996781,32.8310134062,32.8310134062
 10/16  05:00:00,17.6677648599,2.25194058539,0.0,0.0,5.48122459637,1.0115996781,37.6050161505,37.6050161505
 10/16  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,57.6628014438,57.6628014438
 10/16  07:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,45.4716293126,45.4716293126
 10/16  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,24.9121630075,24.9121630075
 10/16  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.70112510396,5.70112510396
 10/16  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.00465876957,2.00465876957
 10/16  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0792390447874,0.0792390447874
 10/16  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,5.68412040304e-05,5.68412040304e-05
 10/16  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/16  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/16  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/16  24:00:00,15.8578377695,0.442013495046,0.0,0.0,5.48122459637,1.0115996781,7.28044201953,7.28044201953
 10/17  01:00:00,15.9817091959,0.565884921467,0.0,0.0,5.48122459637,1.0115996781,9.31492748106,9.31492748106
 10/17  02:00:00,16.4247229078,1.00889863331,0.0,0.0,5.48122459637,1.0115996781,16.6552242323,16.6552242323
 10/17  03:00:00,16.6058175332,1.18999325877,0.0,0.0,5.48122459637,1.0115996781,19.4833975159,19.4833975159
 10/17  04:00:00,16.697765236,1.28194096154,0.0,0.0,5.48122459637,1.0115996781,21.0928780823,21.0928780823
 10/17  05:00:00,16.9844568755,1.56863260108,0.0,0.0,5.48122459637,1.0115996781,25.957029707,25.957029707
 10/17  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,40.217817076,40.217817076
 10/17  07:00:00,39.4109015473,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,27.4829874144,27.4829874144
 10/17  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,9.79921101406,9.79921101406
 10/17  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.15696004549,3.15696004549
 10/17  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.396660726248,0.396660726248
 10/17  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.2514067842e-05,2.2514067842e-05
 10/17  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/17  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  15:00:00,69.4526427543,10.9408381046,0.0763861794639,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  16:00:00,69.5786948872,10.9408381046,0.202438312379,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/17  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/17  18:00:00,13.9286576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/17  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,8.01564114665,8.01564114665
 10/18  07:00:00,39.4109015473,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,5.17483154596,5.17483154596
 10/18  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,2.92985966272,2.92985966272
 10/18  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.00596105614,1.00596105614
 10/18  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0388982114293,0.0388982114293
 10/18  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
