Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 10/18  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/18  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/18  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/18  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/18  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  05:00:00,16.0577511269,0.64192685243,0.0,0.0,5.48122459637,1.0115996781,10.6322907914,10.6322907914
 10/19  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,20.79276236,20.79276236
 10/19  07:00:00,39.4109015473,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,12.3046974876,12.3046974876
 10/19  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,5.19930945156,5.19930945156
 10/19  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.48730251165,1.48730251165
 10/19  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/19  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  15:00:00,69.4436823474,10.9408381046,0.0674257726131,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  16:00:00,69.3906818541,10.9408381046,0.0144252792642,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/19  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/19  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/19  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  01:00:00,15.6290045578,0.2131802833,0.0,0.0,5.48122459637,1.0115996781,3.54663675675,3.54663675675
 10/20  02:00:00,16.1172403976,0.701416123142,0.0,0.0,5.48122459637,1.0115996781,11.5527864384,11.5527864384
 10/20  03:00:00,16.2747947393,0.85897046479,0.0,0.0,5.48122459637,1.0115996781,14.0954916823,14.0954916823
 10/20  04:00:00,16.8659685252,1.45014425078,0.0,0.0,5.48122459637,1.0115996781,23.8469057386,23.8469057386
 10/20  05:00:00,16.6537234343,1.23789915982,0.0,0.0,5.48122459637,1.0115996781,20.5098443687,20.5098443687
 10/20  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,43.4475122881,43.4475122881
 10/20  07:00:00,39.4109015473,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,29.9312547435,29.9312547435
 10/20  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,12.3126359247,12.3126359247
 10/20  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.75212223833,3.75212223833
 10/20  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.800260690841,0.800260690841
 10/20  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.65401225819e-05,4.65401225819e-05
 10/20  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/20  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/20  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/20  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/20  24:00:00,15.8590427412,0.443218466782,0.0,0.0,5.48122459637,1.0115996781,7.29550364732,7.29550364732
 10/21  01:00:00,16.0314950164,0.615670741915,0.0,0.0,5.48122459637,1.0115996781,10.1400104802,10.1400104802
 10/21  02:00:00,16.6697998419,1.25397556743,0.0,0.0,5.48122459637,1.0115996781,20.5983551335,20.5983551335
 10/21  03:00:00,16.5509550883,1.13513081386,0.0,0.0,5.48122459637,1.0115996781,18.6163976791,18.6163976791
 10/21  04:00:00,17.2578821884,1.84205791397,0.0,0.0,5.48122459637,1.0115996781,30.5637252685,30.5637252685
 10/21  05:00:00,16.9379418807,1.52211760625,0.0,0.0,5.48122459637,1.0115996781,25.5134451706,25.5134451706
 10/21  06:00:00,17.5649301203,2.14910584585,0.0,0.0,5.48122459637,1.0115996781,35.8512290583,35.8512290583
 10/21  07:00:00,18.9208290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,45.6969155098,45.6969155098
 10/21  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,29.0093047375,29.0093047375
 10/21  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,9.14209781423,9.14209781423
 10/21  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,4.23994867507,4.23994867507
 10/21  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,1.87087273623,1.87087273623
 10/21  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.708410936012,0.708410936012
 10/21  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/21  23:00:00,15.8484893494,0.432665074966,0.0,0.0,5.48122459637,1.0115996781,7.1253244356,7.1253244356
 10/21  24:00:00,15.9880280918,0.572203817364,0.0,0.0,5.48122459637,1.0115996781,9.42425770703,9.42425770703
 10/22  01:00:00,16.5279116794,1.11208740495,0.0,0.0,5.48122459637,1.0115996781,18.2779774007,18.2779774007
 10/22  02:00:00,16.3992274498,0.983403175293,0.0,0.0,5.48122459637,1.0115996781,16.1234132639,16.1234132639
 10/22  03:00:00,16.9711978346,1.55537356014,0.0,0.0,5.48122459637,1.0115996781,25.5723156579,25.5723156579
 10/22  04:00:00,16.760300109,1.34447583457,0.0,0.0,5.48122459637,1.0115996781,22.4739943198,22.4739943198
 10/22  05:00:00,17.3903211573,1.97449688282,0.0,0.0,5.48122459637,1.0115996781,33.0258647808,33.0258647808
 10/22  06:00:00,16.985549024,1.56972474957,0.0,0.0,5.48122459637,1.0115996781,26.3348109389,26.3348109389
 10/22  07:00:00,10.0871456065,2.10715466538,0.0,0.0,5.48122459637,1.0115996781,35.2579767831,35.2579767831
 10/22  08:00:00,7.66702416885,1.17419989438,0.0,0.0,5.48122459637,1.0115996781,19.4131996339,19.4131996339
 10/22  09:00:00,7.01259430047,0.519770026008,0.0,0.0,5.48122459637,1.0115996781,8.54731915583,8.54731915583
 10/22  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  17:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/22  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  01:00:00,15.8222345147,0.406410240262,0.0,0.0,5.48122459637,1.0115996781,6.69573146627,6.69573146627
 10/23  02:00:00,16.2113615975,0.795537323041,0.0,0.0,5.48122459637,1.0115996781,13.1587398527,13.1587398527
 10/23  03:00:00,16.3579557386,0.942131464122,0.0,0.0,5.48122459637,1.0115996781,15.4327773269,15.4327773269
 10/23  04:00:00,16.4466304187,1.03080614426,0.0,0.0,5.48122459637,1.0115996781,16.954866063,16.954866063
 10/23  05:00:00,16.6798144944,1.26399021991,0.0,0.0,5.48122459637,1.0115996781,20.8051165513,20.8051165513
 10/23  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,34.5955171048,34.5955171048
 10/23  07:00:00,39.4109015473,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,24.5912338306,24.5912338306
 10/23  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,8.73691778457,8.73691778457
 10/23  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.01025651317,3.01025651317
 10/23  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.378853065375,0.378853065375
 10/23  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/23  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  14:00:00,69.6730467484,10.9408381046,0.296790173566,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  15:00:00,70.0571880393,10.9408381046,0.680931464447,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  16:00:00,70.0347096344,10.9408381046,0.658453059581,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/23  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/23  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/23  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  03:00:00,16.0699275392,0.654103264745,0.0,0.0,5.48122459637,1.0115996781,10.8067435007,10.8067435007
 10/24  04:00:00,16.1573866297,0.741562355246,0.0,0.0,5.48122459637,1.0115996781,12.2032476878,12.2032476878
 10/24  05:00:00,16.2322111521,0.816386877634,0.0,0.0,5.48122459637,1.0115996781,13.3768258965,13.3768258965
 10/24  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,33.2952392689,33.2952392689
 10/24  07:00:00,39.4109015473,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,23.0146979767,23.0146979767
 10/24  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,7.60901570023,7.60901570023
 10/24  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.6430382335,2.6430382335
 10/24  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.185886788315,0.185886788315
 10/24  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/24  13:00:00,69.4515603129,10.9408381046,0.0753037380392,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  14:00:00,69.9903629974,10.9408381046,0.614106422539,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  15:00:00,70.3408154227,10.9408381046,0.964558847921,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  16:00:00,70.3385513881,10.9408381046,0.962294813259,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/24  17:00:00,20.4900725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/24  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/24  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  05:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,9.80902246513,9.80902246513
 10/25  07:00:00,39.4109015473,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,6.76237495813,6.76237495813
 10/25  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,3.61270271354,3.61270271354
 10/25  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.485902230339,0.485902230339
 10/25  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.44218291865e-05,3.44218291865e-05
 10/25  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/25  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/25  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/25  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/25  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  02:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  03:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  04:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  05:00:00,16.0057291425,0.589904868013,0.0,0.0,5.48122459637,1.0115996781,9.75059105319,9.75059105319
 10/26  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,17.9644999464,17.9644999464
 10/26  07:00:00,39.4109015473,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,11.1262542426,11.1262542426
 10/26  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,6.40231124599,6.40231124599
 10/26  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.96599485651,3.96599485651
 10/26  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.07854298258,2.07854298258
 10/26  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.486574565571,0.486574565571
 10/26  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.115714658658,0.115714658658
 10/26  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/26  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/26  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/26  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  01:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  02:00:00,15.7801788679,0.364354593423,0.0,0.0,5.48122459637,1.0115996781,6.01338101679,6.01338101679
 10/27  03:00:00,15.8800521763,0.464227901863,0.0,0.0,5.48122459637,1.0115996781,7.6651654742,7.6651654742
 10/27  04:00:00,16.2295586365,0.81373436203,0.0,0.0,5.48122459637,1.0115996781,13.4888585375,13.4888585375
 10/27  05:00:00,16.1832671366,0.767442862152,0.0,0.0,5.48122459637,1.0115996781,12.6723189229,12.6723189229
 10/27  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,22.0602737787,22.0602737787
 10/27  07:00:00,40.8980682139,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,12.2443330184,12.2443330184
 10/27  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,7.32109334359,7.32109334359
 10/27  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.62759296382,5.62759296382
 10/27  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.64378708038,4.64378708038
 10/27  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.75787788968,3.75787788968
 10/27  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,3.58026504231,3.58026504231
 10/27  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.3834691728,2.3834691728
 10/27  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.05678287711,2.05678287711
 10/27  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.6156417412,1.6156417412
 10/27  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.270092379698,0.270092379698
 10/27  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/27  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/27  20:00:00,15.8140274069,0.398203132426,0.0,0.0,5.48122459637,1.0115996781,6.59330331231,6.59330331231
 10/27  21:00:00,15.9107462414,0.494921966982,0.0,0.0,5.48122459637,1.0115996781,8.18927099057,8.18927099057
 10/27  22:00:00,16.4955496419,1.07972536746,0.0,0.0,5.48122459637,1.0115996781,17.877981563,17.877981563
 10/27  23:00:00,16.2950720601,0.879247785619,0.0,0.0,5.48122459637,1.0115996781,14.4866508205,14.4866508205
 10/27  24:00:00,16.8202275918,1.40440331732,0.0,0.0,5.48122459637,1.0115996781,23.173216099,23.173216099
 10/28  01:00:00,16.5835017613,1.1676774868,0.0,0.0,5.48122459637,1.0115996781,19.4064098649,19.4064098649
 10/28  02:00:00,17.1562579608,1.74043368631,0.0,0.0,5.48122459637,1.0115996781,29.1190656924,29.1190656924
 10/28  03:00:00,16.8219837768,1.40615950234,0.0,0.0,5.48122459637,1.0115996781,23.6527918021,23.6527918021
 10/28  04:00:00,17.4274496174,2.01162534293,0.0,0.0,5.48122459637,1.0115996781,33.8238813795,33.8238813795
 10/28  05:00:00,16.9653018353,1.54947756087,0.0,0.0,5.48122459637,1.0115996781,26.1290775491,26.1290775491
 10/28  06:00:00,17.4729259162,2.05710164176,0.0,0.0,5.48122459637,1.0115996781,34.6478815885,34.6478815885
 10/28  07:00:00,20.4079957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,42.951573158,42.951573158
 10/28  08:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,31.0985020357,31.0985020357
 10/28  09:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,13.9289890644,13.9289890644
 10/28  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,5.61471247205,5.61471247205
 10/28  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,3.64862142944,3.64862142944
 10/28  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,2.11628642826,2.11628642826
 10/28  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.464758525405,0.464758525405
 10/28  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.0248083207035,0.0248083207035
 10/28  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,0.829310910056,0.829310910056
 10/28  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  17:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/28  23:00:00,15.7805697799,0.364745505463,0.0,0.0,5.48122459637,1.0115996781,6.0345455399,6.0345455399
 10/28  24:00:00,15.8372339847,0.421409710218,0.0,0.0,5.48122459637,1.0115996781,6.98467217536,6.98467217536
 10/29  01:00:00,15.8614276843,0.445603409811,0.0,0.0,5.48122459637,1.0115996781,7.37714543406,7.37714543406
 10/29  02:00:00,15.9189291243,0.503104849829,0.0,0.0,5.48122459637,1.0115996781,8.33669932851,8.33669932851
 10/29  03:00:00,16.3649602438,0.949135969353,0.0,0.0,5.48122459637,1.0115996781,15.7840155035,15.7840155035
 10/29  04:00:00,16.2523275792,0.836503304704,0.0,0.0,5.48122459637,1.0115996781,13.7991342684,13.7991342684
 10/29  05:00:00,16.7774357537,1.36161147926,0.0,0.0,5.48122459637,1.0115996781,22.7262450075,22.7262450075
 10/29  06:00:00,16.5424743662,1.12665009173,0.0,0.0,5.48122459637,1.0115996781,18.9219341242,18.9219341242
 10/29  07:00:00,11.0484616918,1.58130408395,0.0,0.0,5.48122459637,1.0115996781,26.554420537,26.554420537
 10/29  08:00:00,7.41860330024,0.925779025773,0.0,0.0,5.48122459637,1.0115996781,15.2547570262,15.2547570262
 10/29  09:00:00,6.9517837741,0.458959499632,0.0,0.0,5.48122459637,1.0115996781,7.57495330952,7.57495330952
 10/29  10:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  11:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  17:00:00,7.97999094113,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  23:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/29  24:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  01:00:00,16.1406778311,0.724853556592,0.0,0.0,5.48122459637,1.0115996781,11.9867609893,11.9867609893
 10/30  02:00:00,16.3899013655,0.974077091031,0.0,0.0,5.48122459637,1.0115996781,15.9586919021,15.9586919021
 10/30  03:00:00,16.6059061514,1.19008187689,0.0,0.0,5.48122459637,1.0115996781,19.646909904,19.646909904
 10/30  04:00:00,17.0443621778,1.62853790337,0.0,0.0,5.48122459637,1.0115996781,27.1763717118,27.1763717118
 10/30  05:00:00,17.1976210381,1.78179676361,0.0,0.0,5.48122459637,1.0115996781,29.942233369,29.942233369
 10/30  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,47.5643379774,47.5643379774
 10/30  07:00:00,40.8980682139,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,36.810084701,36.810084701
 10/30  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,18.6839335414,18.6839335414
 10/30  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.42553287347,4.42553287347
 10/30  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.99006313067,1.99006313067
 10/30  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.307949537197,0.307949537197
 10/30  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/30  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/30  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/30  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/30  21:00:00,16.2093034854,0.793479210983,0.0,0.0,5.48122459637,1.0115996781,13.049711304,13.049711304
 10/30  22:00:00,16.6332337279,1.21740945343,0.0,0.0,5.48122459637,1.0115996781,19.9013077324,19.9013077324
 10/30  23:00:00,16.8797512359,1.46392696143,0.0,0.0,5.48122459637,1.0115996781,24.0766963534,24.0766963534
 10/30  24:00:00,17.2738557181,1.85803144366,0.0,0.0,5.48122459637,1.0115996781,30.6002204818,30.6002204818
 10/31  01:00:00,17.4044940976,1.98866982311,0.0,0.0,5.48122459637,1.0115996781,33.1783940355,33.1783940355
 10/31  02:00:00,17.7748804878,2.35905621336,0.0,0.0,5.48122459637,1.0115996781,39.3933370231,39.3933370231
 10/31  03:00:00,17.7868755236,2.37105124912,0.0,0.0,5.48122459637,1.0115996781,39.7489629921,39.7489629921
 10/31  04:00:00,18.1718058605,2.75598158607,0.0,0.0,5.48122459637,1.0115996781,46.226020535,46.226020535
 10/31  05:00:00,18.095804337,2.67998006258,0.0,0.0,5.48122459637,1.0115996781,45.1051640009,45.1051640009
 10/31  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,71.0416943551,71.0416943551
 10/31  07:00:00,40.8980682139,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,61.1984516058,61.1984516058
 10/31  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,41.0211735058,41.0211735058
 10/31  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,12.7530184194,12.7530184194
 10/31  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.91110095066,2.91110095066
 10/31  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.352232250611,0.352232250611
 10/31  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.0,0.0
 10/31  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 10/31  17:00:00,21.9772391682,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 10/31  18:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  22:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 10/31  23:00:00,16.3910092735,0.975184999043,0.0,0.0,5.48122459637,1.0115996781,15.9891050031,15.9891050031
 10/31  24:00:00,16.5184561732,1.10263189875,0.0,0.0,5.48122459637,1.0115996781,18.0216182645,18.0216182645
 11/01  01:00:00,17.4874623497,2.07163807526,0.0,0.0,5.48122459637,1.0115996781,34.1884853182,34.1884853182
 11/01  02:00:00,17.4072255657,1.99140129122,0.0,0.0,5.48122459637,1.0115996781,33.1761440174,33.1761440174
 11/01  03:00:00,18.7763280348,3.36050376031,0.0,0.0,5.48122459637,1.0115996781,56.4540922508,56.4540922508
 11/01  04:00:00,18.3787695383,2.96294526388,0.0,0.0,5.48122459637,1.0115996781,49.8552904448,49.8552904448
 11/01  05:00:00,19.9445948043,4.52877052982,0.0,0.0,5.48122459637,1.0115996781,76.7864887091,76.7864887091
 11/01  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,104.552548397,104.552548397
 11/01  07:00:00,40.8980682139,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,100.519296783,100.519296783
 11/01  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,83.4586265229,83.4586265229
 11/01  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,59.5058478945,59.5058478945
 11/01  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,40.9254447154,40.9254447154
 11/01  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,26.2803711679,26.2803711679
 11/01  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,18.2840667456,18.2840667456
 11/01  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,9.65616351294,9.65616351294
 11/01  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.36715035146,4.36715035146
 11/01  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.95867828782,2.95867828782
 11/01  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.23047627256,3.23047627256
 11/01  17:00:00,22.838917685,0.861678516798,0.0,0.0,16.4436737891,4.04639871239,14.1635950587,14.1635950587
 11/01  18:00:00,17.2177272348,1.80190296031,0.0,0.0,5.48122459637,1.0115996781,29.3963998221,29.3963998221
 11/01  19:00:00,17.9491795688,2.53335529431,0.0,0.0,5.48122459637,1.0115996781,42.3510268998,42.3510268998
 11/01  20:00:00,18.6227147818,3.20689050734,0.0,0.0,5.48122459637,1.0115996781,53.3219047262,53.3219047262
 11/01  21:00:00,18.8501392622,3.43431498778,0.0,0.0,5.48122459637,1.0115996781,58.2874116785,58.2874116785
 11/01  22:00:00,19.5421415585,4.12631728406,0.0,0.0,5.48122459637,1.0115996781,69.0048921458,69.0048921458
 11/01  23:00:00,19.4896198667,4.07379559223,0.0,0.0,5.48122459637,1.0115996781,69.6446140976,69.6446140976
 11/01  24:00:00,20.0604359292,4.64461165474,0.0,0.0,5.48122459637,1.0115996781,77.9100378136,77.9100378136
 11/02  01:00:00,19.9043487748,4.48852450038,0.0,0.0,5.48122459637,1.0115996781,77.1363470592,77.1363470592
 11/02  02:00:00,20.5476954551,5.1318711806,0.0,0.0,5.48122459637,1.0115996781,86.3004177609,86.3004177609
 11/02  03:00:00,20.3037819524,4.88795767792,0.0,0.0,5.48122459637,1.0115996781,84.3776104595,84.3776104595
 11/02  04:00:00,21.0217475184,5.60592324391,0.0,0.0,5.48122459637,1.0115996781,94.4597063274,94.4597063274
 11/02  05:00:00,20.7062240172,5.29039974272,0.0,0.0,5.48122459637,1.0115996781,91.668892154,91.668892154
 11/02  06:00:00,26.2822562888,10.8664320143,0.0,0.0,5.48122459637,1.0115996781,139.026514564,139.026514564
 11/02  07:00:00,40.8236621236,10.8664320143,0.0,0.0,21.9248983855,5.05799839049,124.924404211,124.924404211
 11/02  08:00:00,57.3650046588,10.9036350595,0.0,0.0,38.3685721746,8.09279742479,101.85896915,101.85896915
 11/02  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,69.9439607127,69.9439607127
 11/02  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,45.0385408363,45.0385408363
 11/02  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,25.5329881788,25.5329881788
 11/02  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,13.1142866345,13.1142866345
 11/02  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.58899713828,4.58899713828
 11/02  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.11193147594,3.11193147594
 11/02  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.15447257244,2.15447257244
 11/02  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.13941364376,2.13941364376
 11/02  17:00:00,23.9375725311,0.473166696244,0.0,0.0,16.4436737891,4.04639871239,7.77496920231,7.77496920231
 11/02  18:00:00,16.8033295246,1.38750525012,0.0,0.0,5.48122459637,1.0115996781,22.7158384761,22.7158384761
 11/02  19:00:00,17.7500454296,2.33422115516,0.0,0.0,5.48122459637,1.0115996781,38.4511926051,38.4511926051
 11/02  20:00:00,18.2685210374,2.85269676291,0.0,0.0,5.48122459637,1.0115996781,48.0527372413,48.0527372413
 11/02  21:00:00,19.006606639,3.59078236452,0.0,0.0,5.48122459637,1.0115996781,59.8767591156,59.8767591156
 11/02  22:00:00,19.0718801599,3.65605588546,0.0,0.0,5.48122459637,1.0115996781,62.2500948635,62.2500948635
 11/02  23:00:00,19.5983632413,4.18253896685,0.0,0.0,5.48122459637,1.0115996781,70.0000497873,70.0000497873
 11/02  24:00:00,19.4429418395,4.02711756501,0.0,0.0,5.48122459637,1.0115996781,68.9187695228,68.9187695228
 11/03  01:00:00,19.9302150497,4.51439077521,0.0,0.0,5.48122459637,1.0115996781,75.725213897,75.725213897
 11/03  02:00:00,19.646302817,4.23047854249,0.0,0.0,5.48122459637,1.0115996781,72.5646385831,72.5646385831
 11/03  03:00:00,20.0610702273,4.64524595281,0.0,0.0,5.48122459637,1.0115996781,78.0116746939,78.0116746939
 11/03  04:00:00,19.7275031797,4.31167890519,0.0,0.0,5.48122459637,1.0115996781,74.0596740931,74.0596740931
 11/03  05:00:00,20.109040239,4.69321596458,0.0,0.0,5.48122459637,1.0115996781,78.8756372189,78.8756372189
 11/03  06:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,107.241710942,107.241710942
 11/03  07:00:00,40.8980682139,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,94.3184621375,94.3184621375
 11/03  08:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,76.9224586313,76.9224586313
 11/03  09:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,56.3073238205,56.3073238205
 11/03  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,39.2999704534,39.2999704534
 11/03  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,29.9153646868,29.9153646868
 11/03  12:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,26.6213979897,26.6213979897
 11/03  13:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,19.8694613297,19.8694613297
 11/03  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,18.0110235168,18.0110235168
 11/03  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,23.5906968572,23.5906968572
 11/03  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,31.8374058224,31.8374058224
 11/03  17:00:00,25.7951934215,2.33078758666,0.0,0.0,16.4436737891,4.04639871239,38.0913825218,38.0913825218
 11/03  18:00:00,18.2511563426,2.83533206809,0.0,0.0,5.48122459637,1.0115996781,47.5351339712,47.5351339712
 11/03  19:00:00,19.8107777558,4.39495348136,0.0,0.0,5.48122459637,1.0115996781,73.7302041005,73.7302041005
 11/03  20:00:00,19.0829779723,3.66715369785,0.0,0.0,5.48122459637,1.0115996781,62.2518758929,62.2518758929
 11/03  21:00:00,20.2900978829,4.87427360846,0.0,0.0,5.48122459637,1.0115996781,82.2104863565,82.2104863565
 11/03  22:00:00,19.3370656355,3.92124136107,0.0,0.0,5.48122459637,1.0115996781,66.8057244814,66.8057244814
 11/03  23:00:00,20.6058039762,5.18997970174,0.0,0.0,5.48122459637,1.0115996781,87.7860084111,87.7860084111
 11/03  24:00:00,19.564681403,4.14885712854,0.0,0.0,5.48122459637,1.0115996781,70.8615233267,70.8615233267
 11/04  01:00:00,20.9320669157,5.5162426412,0.0,0.0,5.48122459637,1.0115996781,93.5347571975,93.5347571975
 11/04  02:00:00,19.9096211885,4.49379691402,0.0,0.0,5.48122459637,1.0115996781,76.971694717,76.971694717
 11/04  03:00:00,21.3490637296,5.93323945516,0.0,0.0,5.48122459637,1.0115996781,100.936795529,100.936795529
 11/04  04:00:00,20.5081999227,5.09237564828,0.0,0.0,5.48122459637,1.0115996781,89.7335511324,89.7335511324
 11/04  05:00:00,21.9876458456,6.57182157114,0.0,0.0,5.48122459637,1.0115996781,121.665080149,121.665080149
 11/04  06:00:00,20.7067225337,5.29089825922,0.0,0.0,5.48122459637,1.0115996781,102.976223755,102.976223755
 11/04  07:00:00,20.597807885,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,158.268743447,158.268743447
 11/04  08:00:00,18.5910378526,11.0866139001,0.0,0.0,5.48122459637,2.0231993562,118.666646907,118.666646907
 11/04  09:00:00,28.1049728031,10.9036350595,0.0,0.0,13.1549390313,4.04639871239,83.0353636619,83.0353636619
 11/04  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,52.9907608952,52.9907608952
 11/04  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,29.7908843906,29.7908843906
 11/04  12:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,16.2680897461,16.2680897461
 11/04  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,7.10980237319,7.10980237319
 11/04  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,5.22675808349,5.22675808349
 11/04  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,4.28799584923,4.28799584923
 11/04  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  17:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/04  18:00:00,16.1792821124,0.763457837934,0.0,0.0,5.48122459637,1.0115996781,12.5132908603,12.5132908603
 11/04  19:00:00,16.8718449871,1.45602071264,0.0,0.0,5.48122459637,1.0115996781,23.7155965273,23.7155965273
 11/04  20:00:00,17.4800580638,2.06423378934,0.0,0.0,5.48122459637,1.0115996781,34.5568414219,34.5568414219
 11/04  21:00:00,18.1123441125,2.69651983807,0.0,0.0,5.48122459637,1.0115996781,44.7637761207,44.7637761207
 11/04  22:00:00,18.2650207807,2.84919650625,0.0,0.0,5.48122459637,1.0115996781,48.1765942723,48.1765942723
 11/04  23:00:00,18.8067541914,3.39092991695,0.0,0.0,5.48122459637,1.0115996781,56.5703275719,56.5703275719
 11/04  24:00:00,18.8398095198,3.42398524537,0.0,0.0,5.48122459637,1.0115996781,58.2841281496,58.2841281496
 11/05  01:00:00,19.3613699165,3.94554564203,0.0,0.0,5.48122459637,1.0115996781,66.0386302066,66.0386302066
 11/05  02:00:00,19.2874396845,3.87161541008,0.0,0.0,5.48122459637,1.0115996781,66.2074157893,66.2074157893
 11/05  03:00:00,19.8311805463,4.41535627185,0.0,0.0,5.48122459637,1.0115996781,74.0776326853,74.0776326853
 11/05  04:00:00,19.6950202983,4.27919602386,0.0,0.0,5.48122459637,1.0115996781,73.4609292191,73.4609292191
 11/05  05:00:00,20.2657265567,4.84990228227,0.0,0.0,5.48122459637,1.0115996781,81.5240011903,81.5240011903
 11/05  06:00:00,19.9949473593,4.57912308488,0.0,0.0,5.48122459637,1.0115996781,78.8358799823,78.8358799823
 11/05  07:00:00,16.0297219407,5.07539766627,0.0,0.0,5.48122459637,1.0115996781,85.3985751797,85.3985751797
 11/05  08:00:00,10.7913713377,4.29854706326,0.0,0.0,5.48122459637,1.0115996781,73.679714421,73.679714421
 11/05  09:00:00,10.0524734243,3.55964914985,0.0,0.0,5.48122459637,1.0115996781,59.4204056732,59.4204056732
 11/05  10:00:00,8.57011972641,2.07729545194,0.0,0.0,5.48122459637,1.0115996781,34.8872168706,34.8872168706
 11/05  11:00:00,7.6237528179,1.13092854344,0.0,0.0,5.48122459637,1.0115996781,18.4701175587,18.4701175587
 11/05  12:00:00,6.82682160954,0.333997335081,0.0,0.0,5.48122459637,1.0115996781,5.4898410587,5.4898410587
 11/05  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  17:00:00,9.4671576078,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/05  18:00:00,15.7782504089,0.362426134448,0.0,0.0,5.48122459637,1.0115996781,5.94792501808,5.94792501808
 11/05  19:00:00,16.3595485132,0.943724238692,0.0,0.0,5.48122459637,1.0115996781,15.6233197328,15.6233197328
 11/05  20:00:00,17.4513873797,2.03556310519,0.0,0.0,5.48122459637,1.0115996781,34.1180840857,34.1180840857
 11/05  21:00:00,17.3711349539,1.95531067939,0.0,0.0,5.48122459637,1.0115996781,32.8143318663,32.8143318663
 11/05  22:00:00,18.5697203341,3.15389605959,0.0,0.0,5.48122459637,1.0115996781,53.2033682306,53.2033682306
 11/05  23:00:00,18.0076360075,2.59181173301,0.0,0.0,5.48122459637,1.0115996781,43.6640827844,43.6640827844
 11/05  24:00:00,18.9837591709,3.56793489644,0.0,0.0,5.48122459637,1.0115996781,60.3680661826,60.3680661826
 11/06  01:00:00,18.1379668549,2.72214258045,0.0,0.0,5.48122459637,1.0115996781,45.9284063432,45.9284063432
 11/06  02:00:00,19.1357418818,3.71991760734,0.0,0.0,5.48122459637,1.0115996781,63.0080956573,63.0080956573
 11/06  03:00:00,18.2435641516,2.82773987717,0.0,0.0,5.48122459637,1.0115996781,47.7430590376,47.7430590376
 11/06  04:00:00,19.266284648,3.8504603735,0.0,0.0,5.48122459637,1.0115996781,65.2558938138,65.2558938138
 11/06  05:00:00,18.3309719682,2.9151476937,0.0,0.0,5.48122459637,1.0115996781,49.228477698,49.228477698
 11/06  06:00:00,19.2865957872,3.87077151273,0.0,0.0,5.48122459637,1.0115996781,65.5777816363,65.5777816363
 11/06  07:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,82.916725028,82.916725028
 11/06  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,67.5461900626,67.5461900626
 11/06  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,40.5004090275,40.5004090275
 11/06  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,15.08218401,15.08218401
 11/06  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.55319062683,5.55319062683
 11/06  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.69336645359,2.69336645359
 11/06  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,0.963765830623,0.963765830623
 11/06  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/06  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.63288155719e-05,4.63288155719e-05
 11/06  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.358459012221,0.358459012221
 11/06  17:00:00,72.3505899082,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.33294609524,2.33294609524
 11/06  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/06  19:00:00,15.6307226589,0.214898384445,0.0,0.0,5.48122459637,1.0115996781,3.55638674371,3.55638674371
 11/06  20:00:00,16.316728659,0.900904384562,0.0,0.0,5.48122459637,1.0115996781,14.6875823179,14.6875823179
 11/06  21:00:00,16.7248264733,1.30900219879,0.0,0.0,5.48122459637,1.0115996781,21.565193428,21.565193428
 11/06  22:00:00,17.1980035531,1.78217927868,0.0,0.0,5.48122459637,1.0115996781,29.6204880093,29.6204880093
 11/06  23:00:00,17.3523782905,1.93655401601,0.0,0.0,5.48122459637,1.0115996781,32.4959302629,32.4959302629
 11/06  24:00:00,17.645357837,2.22953356259,0.0,0.0,5.48122459637,1.0115996781,37.286142463,37.286142463
 11/07  01:00:00,17.4476591623,2.03183488788,0.0,0.0,5.48122459637,1.0115996781,34.1947574602,34.1947574602
 11/07  02:00:00,17.5088859847,2.09306171023,0.0,0.0,5.48122459637,1.0115996781,35.0141226435,35.0141226435
 11/07  03:00:00,17.1764249574,1.76060068291,0.0,0.0,5.48122459637,1.0115996781,29.5743757442,29.5743757442
 11/07  04:00:00,17.0975435895,1.681719315,0.0,0.0,5.48122459637,1.0115996781,28.1216512136,28.1216512136
 11/07  05:00:00,16.7339218785,1.31809760399,0.0,0.0,5.48122459637,1.0115996781,22.0878083772,22.0878083772
 11/07  06:00:00,16.7061363908,1.29031211638,0.0,0.0,5.48122459637,1.0115996781,21.5614639555,21.5614639555
 11/07  07:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,28.5955137535,28.5955137535
 11/07  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,15.8028929769,15.8028929769
 11/07  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,6.70171593381,6.70171593381
 11/07  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.6889898167,3.6889898167
 11/07  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.79594530766,2.79594530766
 11/07  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.30295718806,2.30295718806
 11/07  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,1.97138363248,1.97138363248
 11/07  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0447248712448,0.0447248712448
 11/07  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/07  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.252524432798,0.252524432798
