Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/07  17:00:00,72.3505899082,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.92025794335,1.92025794335
 11/07  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/07  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  20:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  21:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/07  22:00:00,15.7179656645,0.302141390032,0.0,0.0,5.48122459637,1.0115996781,4.98019754892,4.98019754892
 11/07  23:00:00,15.7851510796,0.369326805166,0.0,0.0,5.48122459637,1.0115996781,6.09241450449,6.09241450449
 11/07  24:00:00,15.8108039804,0.394979705918,0.0,0.0,5.48122459637,1.0115996781,6.50417879111,6.50417879111
 11/08  01:00:00,16.1429532513,0.727128976812,0.0,0.0,5.48122459637,1.0115996781,12.0420926585,12.0420926585
 11/08  02:00:00,16.1762649745,0.76044070003,0.0,0.0,5.48122459637,1.0115996781,12.6631887653,12.6631887653
 11/08  03:00:00,16.228986918,0.813162643486,0.0,0.0,5.48122459637,1.0115996781,13.7188728714,13.7188728714
 11/08  04:00:00,16.413345876,0.997521601584,0.0,0.0,5.48122459637,1.0115996781,16.6332743997,16.6332743997
 11/08  05:00:00,16.4487505447,1.03292627028,0.0,0.0,5.48122459637,1.0115996781,17.4914964162,17.4914964162
 11/08  06:00:00,16.697870857,1.28204658257,0.0,0.0,5.48122459637,1.0115996781,21.4976050353,21.4976050353
 11/08  07:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,38.0002018661,38.0002018661
 11/08  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,30.8849220251,30.8849220251
 11/08  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,19.6650887872,19.6650887872
 11/08  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,9.39985849076,9.39985849076
 11/08  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.36170502817,7.36170502817
 11/08  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.57819748464,4.57819748464
 11/08  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,4.6509526498,4.6509526498
 11/08  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.9646845652,3.9646845652
 11/08  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.89091631733,1.89091631733
 11/08  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.335884448733,0.335884448733
 11/08  17:00:00,72.3505899082,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.58732478408,1.58732478408
 11/08  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/08  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/08  20:00:00,16.0727419897,0.656917715234,0.0,0.0,5.48122459637,1.0115996781,10.9002307027,10.9002307027
 11/08  21:00:00,16.1345168681,0.718692593646,0.0,0.0,5.48122459637,1.0115996781,11.841028649,11.841028649
 11/08  22:00:00,16.2000658426,0.784241568124,0.0,0.0,5.48122459637,1.0115996781,12.9848855928,12.9848855928
 11/08  23:00:00,16.4078788296,0.992054555119,0.0,0.0,5.48122459637,1.0115996781,16.2984079407,16.2984079407
 11/08  24:00:00,16.4258619244,1.01003764989,0.0,0.0,5.48122459637,1.0115996781,16.833084431,16.833084431
 11/09  01:00:00,16.6000973314,1.18427305695,0.0,0.0,5.48122459637,1.0115996781,19.8048826964,19.8048826964
 11/09  02:00:00,16.5917713857,1.17594711119,0.0,0.0,5.48122459637,1.0115996781,19.8093210801,19.8093210801
 11/09  03:00:00,16.751247793,1.33542351857,0.0,0.0,5.48122459637,1.0115996781,22.3572587888,22.3572587888
 11/09  04:00:00,16.7398811445,1.32405687004,0.0,0.0,5.48122459637,1.0115996781,22.3806847308,22.3806847308
 11/09  05:00:00,16.8901341117,1.47430983726,0.0,0.0,5.48122459637,1.0115996781,24.7317745529,24.7317745529
 11/09  06:00:00,16.8870608796,1.47123660517,0.0,0.0,5.48122459637,1.0115996781,24.931889002,24.931889002
 11/09  07:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,40.5670691944,40.5670691944
 11/09  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,29.1122791135,29.1122791135
 11/09  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,14.528349328,14.528349328
 11/09  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.16026658577,6.16026658577
 11/09  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.20605932343,4.20605932343
 11/09  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.76444247525,2.76444247525
 11/09  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,2.24452050771,2.24452050771
 11/09  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.32570498161,1.32570498161
 11/09  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.970590928726,0.970590928726
 11/09  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.18604621296,1.18604621296
 11/09  17:00:00,72.3505899082,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.7648114113,2.7648114113
 11/09  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/09  19:00:00,16.1207672505,0.704942976085,0.0,0.0,5.48122459637,1.0115996781,11.6606407607,11.6606407607
 11/09  20:00:00,16.5221562657,1.10633199121,0.0,0.0,5.48122459637,1.0115996781,18.1035640062,18.1035640062
 11/09  21:00:00,16.8044554084,1.38863113396,0.0,0.0,5.48122459637,1.0115996781,23.070655852,23.070655852
 11/09  22:00:00,17.2084294504,1.79260517597,0.0,0.0,5.48122459637,1.0115996781,29.8366823069,29.8366823069
 11/09  23:00:00,17.2801740082,1.86434973378,0.0,0.0,5.48122459637,1.0115996781,31.5387459311,31.5387459311
 11/09  24:00:00,17.5556706573,2.13984638282,0.0,0.0,5.48122459637,1.0115996781,35.7885027048,35.7885027048
 11/10  01:00:00,17.5177205953,2.10189632086,0.0,0.0,5.48122459637,1.0115996781,35.7098938643,35.7098938643
 11/10  02:00:00,17.7245165482,2.30869227372,0.0,0.0,5.48122459637,1.0115996781,38.6814080111,38.6814080111
 11/10  03:00:00,17.6353814205,2.21955714604,0.0,0.0,5.48122459637,1.0115996781,37.7811937847,37.7811937847
 11/10  04:00:00,17.8004412754,2.38461700095,0.0,0.0,5.48122459637,1.0115996781,40.0100161385,40.0100161385
 11/10  05:00:00,17.6565776835,2.24075340903,0.0,0.0,5.48122459637,1.0115996781,38.1920413323,38.1920413323
 11/10  06:00:00,17.7634952024,2.34767092789,0.0,0.0,5.48122459637,1.0115996781,39.4242748753,39.4242748753
 11/10  07:00:00,21.8951623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,54.0518973504,54.0518973504
 11/10  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,40.9278317387,40.9278317387
 11/10  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,24.3327902758,24.3327902758
 11/10  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,8.95219922049,8.95219922049
 11/10  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.42643931288,5.42643931288
 11/10  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.86787711085,3.86787711085
 11/10  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,3.07288680591,3.07288680591
 11/10  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.57569135462,1.57569135462
 11/10  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.01508534333,1.01508534333
 11/10  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.80193937815,1.80193937815
 11/10  17:00:00,72.3505899082,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.12415550081,4.12415550081
 11/10  18:00:00,29.8344977374,0.421425235941,0.0,0.0,16.4436737891,4.04639871239,6.95401920249,6.95401920249
 11/10  19:00:00,16.679111752,1.26328747755,0.0,0.0,5.48122459637,1.0115996781,20.7594664003,20.7594664003
 11/10  20:00:00,16.5447652508,1.12894097635,0.0,0.0,5.48122459637,1.0115996781,18.5255001612,18.5255001612
 11/10  21:00:00,17.3655570306,1.94973275611,0.0,0.0,5.48122459637,1.0115996781,32.6301716954,32.6301716954
 11/10  22:00:00,17.1742445333,1.75842025879,0.0,0.0,5.48122459637,1.0115996781,29.507706089,29.507706089
 11/10  23:00:00,18.0209415193,2.60511724484,0.0,0.0,5.48122459637,1.0115996781,43.9655751936,43.9655751936
 11/10  24:00:00,17.5399839225,2.12415964804,0.0,0.0,5.48122459637,1.0115996781,35.7876588568,35.7876588568
 11/11  01:00:00,18.5194814105,3.10365713603,0.0,0.0,5.48122459637,1.0115996781,52.536610106,52.536610106
 11/11  02:00:00,17.9011111749,2.48528690046,0.0,0.0,5.48122459637,1.0115996781,41.9874101514,41.9874101514
 11/11  03:00:00,18.9839290158,3.56810474131,0.0,0.0,5.48122459637,1.0115996781,60.5638760397,60.5638760397
 11/11  04:00:00,18.2210342001,2.8052099256,0.0,0.0,5.48122459637,1.0115996781,47.4927772727,47.4927772727
 11/11  05:00:00,19.3596119028,3.94378762834,0.0,0.0,5.48122459637,1.0115996781,67.0835929623,67.0835929623
 11/11  06:00:00,18.5068356178,3.09101134331,0.0,0.0,5.48122459637,1.0115996781,52.410686739,52.410686739
 11/11  07:00:00,15.2861834945,4.33185922001,0.0,0.0,5.48122459637,1.0115996781,73.784679914,73.784679914
 11/11  08:00:00,9.71988744995,3.22706317549,0.0,0.0,5.48122459637,1.0115996781,54.5870806868,54.5870806868
 11/11  09:00:00,10.2741747254,3.78135045095,0.0,0.0,5.48122459637,1.0115996781,63.993110494,63.993110494
 11/11  10:00:00,8.68795598309,2.19513170862,0.0,0.0,5.48122459637,1.0115996781,36.8225057778,36.8225057778
 11/11  11:00:00,8.63139774028,2.13857346582,0.0,0.0,5.48122459637,1.0115996781,35.8369847345,35.8369847345
 11/11  12:00:00,7.60975105465,1.11692678018,0.0,0.0,5.48122459637,1.0115996781,18.5252503836,18.5252503836
 11/11  13:00:00,7.60752132205,1.11469704759,0.0,0.0,5.48122459637,1.0115996781,18.2797704983,18.2797704983
 11/11  14:00:00,7.11112283407,0.618298559603,0.0,0.0,5.48122459637,1.0115996781,10.1589418566,10.1589418566
 11/11  15:00:00,7.24880364747,0.755979373002,0.0,0.0,5.48122459637,1.0115996781,12.5034614779,12.5034614779
 11/11  16:00:00,7.30865909696,0.815834822492,0.0,0.0,5.48122459637,1.0115996781,13.3853564203,13.3853564203
 11/11  17:00:00,12.0868654262,1.1325411517,0.0,0.0,5.48122459637,1.0115996781,18.8734483605,18.8734483605
 11/11  18:00:00,17.2598904935,1.84406621901,0.0,0.0,5.48122459637,1.0115996781,30.9076464785,30.9076464785
 11/11  19:00:00,17.6154352854,2.19961101094,0.0,0.0,5.48122459637,1.0115996781,37.3190319122,37.3190319122
 11/11  20:00:00,18.1000192987,2.68419502425,0.0,0.0,5.48122459637,1.0115996781,45.1282049094,45.1282049094
 11/11  21:00:00,18.1014051334,2.68558085897,0.0,0.0,5.48122459637,1.0115996781,45.7211103866,45.7211103866
 11/11  22:00:00,18.5038536973,3.08802942288,0.0,0.0,5.48122459637,1.0115996781,52.0080779844,52.0080779844
 11/11  23:00:00,18.3812196487,2.96539537424,0.0,0.0,5.48122459637,1.0115996781,50.6234698468,50.6234698468
 11/11  24:00:00,18.7409803338,3.3251560593,0.0,0.0,5.48122459637,1.0115996781,56.0688819847,56.0688819847
 11/12  01:00:00,18.5793821031,3.1635578286,0.0,0.0,5.48122459637,1.0115996781,54.1022071635,54.1022071635
 11/12  02:00:00,18.9367710141,3.52094673966,0.0,0.0,5.48122459637,1.0115996781,59.4155178701,59.4155178701
 11/12  03:00:00,18.7236026503,3.3077783758,0.0,0.0,5.48122459637,1.0115996781,56.6462133013,56.6462133013
 11/12  04:00:00,19.0827053025,3.66688102802,0.0,0.0,5.48122459637,1.0115996781,61.9168564395,61.9168564395
 11/12  05:00:00,18.8382782403,3.42245396579,0.0,0.0,5.48122459637,1.0115996781,58.6745024117,58.6745024117
 11/12  06:00:00,19.2015891118,3.78576483735,0.0,0.0,5.48122459637,1.0115996781,63.9618310343,63.9618310343
 11/12  07:00:00,14.4338279586,3.47950368415,0.0,0.0,5.48122459637,1.0115996781,59.6811548604,59.6811548604
 11/12  08:00:00,9.91864181997,3.4258175455,0.0,0.0,5.48122459637,1.0115996781,57.6854601454,57.6854601454
 11/12  09:00:00,8.93100758872,2.43818331426,0.0,0.0,5.48122459637,1.0115996781,41.4560700526,41.4560700526
 11/12  10:00:00,7.99078713136,1.49796285689,0.0,0.0,5.48122459637,1.0115996781,24.8969380957,24.8969380957
 11/12  11:00:00,6.8906114318,0.397787157331,0.0,0.0,5.48122459637,1.0115996781,6.56446913927,6.56446913927
 11/12  12:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  17:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/12  18:00:00,16.1150683537,0.699244079281,0.0,0.0,5.48122459637,1.0115996781,11.7192111139,11.7192111139
 11/12  19:00:00,16.6658252484,1.25000097393,0.0,0.0,5.48122459637,1.0115996781,20.8837482454,20.8837482454
 11/12  20:00:00,17.2099063621,1.79408208766,0.0,0.0,5.48122459637,1.0115996781,30.5560981165,30.5560981165
 11/12  21:00:00,17.6415489936,2.22572471914,0.0,0.0,5.48122459637,1.0115996781,37.4209472143,37.4209472143
 11/12  22:00:00,17.6038346966,2.18801042218,0.0,0.0,5.48122459637,1.0115996781,37.3849683364,37.3849683364
 11/12  23:00:00,17.9685679451,2.55274367068,0.0,0.0,5.48122459637,1.0115996781,42.9630762842,42.9630762842
 11/12  24:00:00,17.9777462978,2.56192202332,0.0,0.0,5.48122459637,1.0115996781,43.8701499707,43.8701499707
 11/13  01:00:00,18.2316499228,2.81582564836,0.0,0.0,5.48122459637,1.0115996781,47.4546071062,47.4546071062
 11/13  02:00:00,18.0791387741,2.66331449962,0.0,0.0,5.48122459637,1.0115996781,45.6414436271,45.6414436271
 11/13  03:00:00,18.2517223215,2.83589804699,0.0,0.0,5.48122459637,1.0115996781,47.8039951198,47.8039951198
 11/13  04:00:00,18.0470087445,2.63118447005,0.0,0.0,5.48122459637,1.0115996781,45.0793917943,45.0793917943
 11/13  05:00:00,18.162832422,2.7470081475,0.0,0.0,5.48122459637,1.0115996781,46.2989440554,46.2989440554
 11/13  06:00:00,17.9704503973,2.55462612282,0.0,0.0,5.48122459637,1.0115996781,43.7424915066,43.7424915066
 11/13  07:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,64.2424003958,64.2424003958
 11/13  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,47.8522127389,47.8522127389
 11/13  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,27.1711115341,27.1711115341
 11/13  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,8.93104315043,8.93104315043
 11/13  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.11520594374,5.11520594374
 11/13  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.01354708626,4.01354708626
 11/13  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,4.04647798688,4.04647798688
 11/13  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.34269319291,1.34269319291
 11/13  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.445606548692,0.445606548692
 11/13  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0224211395939,0.0224211395939
 11/13  17:00:00,73.8377565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.9351913366,1.9351913366
 11/13  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/13  19:00:00,15.9434931204,0.527668845908,0.0,0.0,5.48122459637,1.0115996781,8.70841379009,8.70841379009
 11/13  20:00:00,16.6712761099,1.25545183543,0.0,0.0,5.48122459637,1.0115996781,20.6657940349,20.6657940349
 11/13  21:00:00,16.5920284642,1.17620418975,0.0,0.0,5.48122459637,1.0115996781,19.5163480731,19.5163480731
 11/13  22:00:00,17.2547312617,1.83890698723,0.0,0.0,5.48122459637,1.0115996781,30.7168895981,30.7168895981
 11/13  23:00:00,17.0387696702,1.62294539576,0.0,0.0,5.48122459637,1.0115996781,27.4483929236,27.4483929236
 11/13  24:00:00,17.871093262,2.45526898752,0.0,0.0,5.48122459637,1.0115996781,41.2487565854,41.2487565854
 11/14  01:00:00,17.5244427786,2.10861850409,0.0,0.0,5.48122459637,1.0115996781,35.8579344052,35.8579344052
 11/14  02:00:00,18.4284426684,3.01261839398,0.0,0.0,5.48122459637,1.0115996781,50.7223419922,50.7223419922
 11/14  03:00:00,17.9543242121,2.53849993763,0.0,0.0,5.48122459637,1.0115996781,43.3139144643,43.3139144643
 11/14  04:00:00,18.9493359295,3.53351165501,0.0,0.0,5.48122459637,1.0115996781,59.6571488327,59.6571488327
 11/14  05:00:00,18.3525347616,2.93671048715,0.0,0.0,5.48122459637,1.0115996781,50.2271916796,50.2271916796
 11/14  06:00:00,19.3797764486,3.9639521741,0.0,0.0,5.48122459637,1.0115996781,67.0726849927,67.0726849927
 11/14  07:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,86.4209338225,86.4209338225
 11/14  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,68.0653625386,68.0653625386
 11/14  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,40.9808723373,40.9808723373
 11/14  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,15.4521483743,15.4521483743
 11/14  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.72934985812,4.72934985812
 11/14  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.61191174611,2.61191174611
 11/14  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,1.60077237535,1.60077237535
 11/14  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.200087839298,0.200087839298
 11/14  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/14  17:00:00,73.8377565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.68825698084,1.68825698084
 11/14  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/14  19:00:00,16.5992611689,1.18343689448,0.0,0.0,5.48122459637,1.0115996781,19.4222214462,19.4222214462
 11/14  20:00:00,16.7923220044,1.37649772989,0.0,0.0,5.48122459637,1.0115996781,22.6804582256,22.6804582256
 11/14  21:00:00,17.9255276505,2.50970337605,0.0,0.0,5.48122459637,1.0115996781,41.9278325027,41.9278325027
 11/14  22:00:00,17.546590889,2.13076661449,0.0,0.0,5.48122459637,1.0115996781,35.7701403077,35.7701403077
 11/14  23:00:00,18.5195045204,3.10368024592,0.0,0.0,5.48122459637,1.0115996781,52.1749998921,52.1749998921
 11/14  24:00:00,17.9670962707,2.55127199619,0.0,0.0,5.48122459637,1.0115996781,43.064807996,43.064807996
 11/15  01:00:00,19.0837308763,3.66790660185,0.0,0.0,5.48122459637,1.0115996781,61.97010193,61.97010193
 11/15  02:00:00,18.4093018881,2.99347761362,0.0,0.0,5.48122459637,1.0115996781,50.7182947197,50.7182947197
 11/15  03:00:00,19.6449395978,4.22911532331,0.0,0.0,5.48122459637,1.0115996781,71.7241276581,71.7241276581
 11/15  04:00:00,18.8173710714,3.40154679697,0.0,0.0,5.48122459637,1.0115996781,57.7922760684,57.7922760684
 11/15  05:00:00,20.1469693065,4.731145032,0.0,0.0,5.48122459637,1.0115996781,80.4847912013,80.4847912013
 11/15  06:00:00,19.1717004409,3.75587616645,0.0,0.0,5.48122459637,1.0115996781,63.9485655533,63.9485655533
 11/15  07:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,114.457050082,114.457050082
 11/15  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,84.3630596257,84.3630596257
 11/15  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,54.3933901404,54.3933901404
 11/15  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,24.6703736372,24.6703736372
 11/15  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.75714662877,6.75714662877
 11/15  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.50785552145,3.50785552145
 11/15  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,2.52623645898,2.52623645898
 11/15  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.78893806606,1.78893806606
 11/15  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.41910116934,1.41910116934
 11/15  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.12025239659,1.12025239659
 11/15  17:00:00,73.8377565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.20154489222,3.20154489222
 11/15  18:00:00,29.77941921,0.366346708548,0.0,0.0,16.4436737891,4.04639871239,6.02939668381,6.02939668381
 11/15  19:00:00,16.3855139125,0.969689638009,0.0,0.0,5.48122459637,1.0115996781,15.8685190519,15.8685190519
 11/15  20:00:00,17.3350461951,1.9192219206,0.0,0.0,5.48122459637,1.0115996781,31.7794023438,31.7794023438
 11/15  21:00:00,17.250754059,1.83492978455,0.0,0.0,5.48122459637,1.0115996781,30.7526434858,30.7526434858
 11/15  22:00:00,18.3355506027,2.91972632824,0.0,0.0,5.48122459637,1.0115996781,49.0330564627,49.0330564627
 11/15  23:00:00,17.8320309748,2.41620670031,0.0,0.0,5.48122459637,1.0115996781,40.7692770266,40.7692770266
 11/15  24:00:00,18.8752998696,3.4594755951,0.0,0.0,5.48122459637,1.0115996781,58.3979911461,58.3979911461
 11/16  01:00:00,18.2178074365,2.80198316208,0.0,0.0,5.48122459637,1.0115996781,47.4429597184,47.4429597184
 11/16  02:00:00,19.3422302075,3.92640593306,0.0,0.0,5.48122459637,1.0115996781,66.5071905242,66.5071905242
 11/16  03:00:00,18.545841234,3.13001695955,0.0,0.0,5.48122459637,1.0115996781,53.1315854416,53.1315854416
 11/16  04:00:00,19.7545637011,4.33873942666,0.0,0.0,5.48122459637,1.0115996781,73.6892166978,73.6892166978
 11/16  05:00:00,18.8354202997,3.41959602528,0.0,0.0,5.48122459637,1.0115996781,58.151946477,58.151946477
 11/16  06:00:00,20.1038468283,4.68802255383,0.0,0.0,5.48122459637,1.0115996781,79.7956485305,79.7956485305
 11/16  07:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,102.682444035,102.682444035
 11/16  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,84.8684001952,84.8684001952
 11/16  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,56.5311821716,56.5311821716
 11/16  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,22.2929927185,22.2929927185
 11/16  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.37506097864,5.37506097864
 11/16  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.46191207642,2.46191207642
 11/16  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,1.0462088531,1.0462088531
 11/16  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/16  17:00:00,73.8377565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.555887500205,0.555887500205
 11/16  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/16  19:00:00,15.6437830476,0.227958773116,0.0,0.0,5.48122459637,1.0115996781,3.7701631649,3.7701631649
 11/16  20:00:00,16.2422981157,0.826473841269,0.0,0.0,5.48122459637,1.0115996781,13.5410273328,13.5410273328
 11/16  21:00:00,16.5467869921,1.13096271763,0.0,0.0,5.48122459637,1.0115996781,18.534383668,18.534383668
 11/16  22:00:00,17.0098100339,1.59398575947,0.0,0.0,5.48122459637,1.0115996781,26.4503336282,26.4503336282
 11/16  23:00:00,17.1859269711,1.77010269661,0.0,0.0,5.48122459637,1.0115996781,29.720302472,29.720302472
 11/16  24:00:00,17.5080108669,2.09218659246,0.0,0.0,5.48122459637,1.0115996781,34.9498057804,34.9498057804
 11/17  01:00:00,17.496145922,2.08032164754,0.0,0.0,5.48122459637,1.0115996781,35.1610117726,35.1610117726
 11/17  02:00:00,17.8127186115,2.39689433701,0.0,0.0,5.48122459637,1.0115996781,40.1529785828,40.1529785828
 11/17  03:00:00,17.7499851655,2.33416089104,0.0,0.0,5.48122459637,1.0115996781,39.5372290973,39.5372290973
 11/17  04:00:00,18.0377861755,2.62196190102,0.0,0.0,5.48122459637,1.0115996781,44.0070048442,44.0070048442
 11/17  05:00:00,17.9183531794,2.5025289049,0.0,0.0,5.48122459637,1.0115996781,42.5060831237,42.5060831237
 11/17  06:00:00,18.1692072597,2.75338298528,0.0,0.0,5.48122459637,1.0115996781,46.2870661232,46.2870661232
 11/17  07:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,66.4279814081,66.4279814081
 11/17  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,52.9597155818,52.9597155818
 11/17  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,32.529909993,32.529909993
 11/17  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,11.3026050861,11.3026050861
 11/17  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.22202148432,4.22202148432
 11/17  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.44175182468,2.44175182468
 11/17  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,1.71568494488,1.71568494488
 11/17  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.390960708248,0.390960708248
 11/17  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.00860049755115,0.00860049755115
 11/17  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0671534287699,0.0671534287699
 11/17  17:00:00,73.8377565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.38566034026,2.38566034026
 11/17  18:00:00,29.7023879012,0.289315399716,0.0,0.0,16.4436737891,4.04639871239,4.81066631867,4.81066631867
 11/17  19:00:00,16.634158437,1.2183341625,0.0,0.0,5.48122459637,1.0115996781,19.9203509585,19.9203509585
 11/17  20:00:00,17.1024475876,1.68662331315,0.0,0.0,5.48122459637,1.0115996781,27.9528350193,27.9528350193
 11/17  21:00:00,17.6895104022,2.27368612772,0.0,0.0,5.48122459637,1.0115996781,37.7920860267,37.7920860267
 11/17  22:00:00,17.9323480594,2.51652378493,0.0,0.0,5.48122459637,1.0115996781,42.5520209975,42.5520209975
 11/17  23:00:00,18.4214817614,3.00565748693,0.0,0.0,5.48122459637,1.0115996781,50.2635682592,50.2635682592
 11/17  24:00:00,18.5292778342,3.11345355978,0.0,0.0,5.48122459637,1.0115996781,53.0575074518,53.0575074518
 11/18  01:00:00,19.0391976304,3.6233733559,0.0,0.0,5.48122459637,1.0115996781,60.8032263541,60.8032263541
 11/18  02:00:00,19.0077920352,3.59196776075,0.0,0.0,5.48122459637,1.0115996781,61.550943988,61.550943988
 11/18  03:00:00,19.5727632955,4.15693902099,0.0,0.0,5.48122459637,1.0115996781,69.919098287,69.919098287
 11/18  04:00:00,19.4866274402,4.07080316573,0.0,0.0,5.48122459637,1.0115996781,70.0187847466,70.0187847466
 11/18  05:00:00,20.0806702721,4.66484599759,0.0,0.0,5.48122459637,1.0115996781,78.6036479776,78.6036479776
 11/18  06:00:00,19.8507099216,4.43488564714,0.0,0.0,5.48122459637,1.0115996781,76.4970015347,76.4970015347
 11/18  07:00:00,17.2353800403,4.79388909914,0.0,0.0,5.48122459637,1.0115996781,80.8252988745,80.8252988745
 11/18  08:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,98.3438301517,98.3438301517
 11/18  09:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,69.3782389139,69.3782389139
 11/18  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,40.0025076688,40.0025076688
 11/18  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,20.037594955,20.037594955
 11/18  12:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,9.18837071618,9.18837071618
 11/18  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,7.19283842773,7.19283842773
 11/18  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,5.60243456242,5.60243456242
 11/18  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,5.89298690653,5.89298690653
 11/18  16:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,5.75314096177,5.75314096177
 11/18  17:00:00,11.3868596559,0.432535381409,0.0,0.0,5.48122459637,1.0115996781,7.12739889033,7.12739889033
 11/18  18:00:00,16.4601501572,1.04432588276,0.0,0.0,5.48122459637,1.0115996781,17.1479491145,17.1479491145
 11/18  19:00:00,17.1238343794,1.70801010497,0.0,0.0,5.48122459637,1.0115996781,28.1741267589,28.1741267589
 11/18  20:00:00,17.4738440718,2.05801979735,0.0,0.0,5.48122459637,1.0115996781,34.6861860131,34.6861860131
 11/18  21:00:00,17.9824049752,2.56658070075,0.0,0.0,5.48122459637,1.0115996781,42.8241728883,42.8241728883
 11/18  22:00:00,18.1071772929,2.69135301841,0.0,0.0,5.48122459637,1.0115996781,45.7024591858,45.7024591858
 11/18  23:00:00,18.5376578651,3.1218335906,0.0,0.0,5.48122459637,1.0115996781,52.274971389,52.274971389
 11/18  24:00:00,18.5307042593,3.11487998485,0.0,0.0,5.48122459637,1.0115996781,53.1405669962,53.1405669962
 11/19  01:00:00,18.9755719577,3.55974768325,0.0,0.0,5.48122459637,1.0115996781,59.7622510909,59.7622510909
 11/19  02:00:00,18.9100071945,3.49418292008,0.0,0.0,5.48122459637,1.0115996781,59.8417208207,59.8417208207
 11/19  03:00:00,19.3605656466,3.94474137211,0.0,0.0,5.48122459637,1.0115996781,66.3473341965,66.3473341965
 11/19  04:00:00,19.2384944085,3.82267013403,0.0,0.0,5.48122459637,1.0115996781,65.654328295,65.654328295
 11/19  05:00:00,19.6931266438,4.27730236937,0.0,0.0,5.48122459637,1.0115996781,72.0370291716,72.0370291716
 11/19  06:00:00,19.4336336805,4.01780940605,0.0,0.0,5.48122459637,1.0115996781,69.1257757846,69.1257757846
 11/19  07:00:00,16.8088874789,4.36739653774,0.0,0.0,5.48122459637,1.0115996781,73.5941829615,73.5941829615
 11/19  08:00:00,10.3571719006,3.86434762616,0.0,0.0,5.48122459637,1.0115996781,66.2928833963,66.2928833963
 11/19  09:00:00,9.90187510463,3.40905083017,0.0,0.0,5.48122459637,1.0115996781,57.087207155,57.087207155
 11/19  10:00:00,8.6586690038,2.16584472934,0.0,0.0,5.48122459637,1.0115996781,36.5439310594,36.5439310594
 11/19  11:00:00,7.86631877826,1.37349450379,0.0,0.0,5.48122459637,1.0115996781,22.677860328,22.677860328
 11/19  12:00:00,6.97974261137,0.486918336905,0.0,0.0,5.48122459637,1.0115996781,7.9780145662,7.9780145662
 11/19  13:00:00,6.75212811194,0.259303837479,0.0,0.0,5.48122459637,1.0115996781,4.27621629818,4.27621629818
 11/19  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  17:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/19  18:00:00,16.2627360761,0.846911801608,0.0,0.0,5.48122459637,1.0115996781,14.0239082603,14.0239082603
 11/19  19:00:00,16.9448324335,1.52900815904,0.0,0.0,5.48122459637,1.0115996781,25.5746464202,25.5746464202
 11/19  20:00:00,17.3047130941,1.88888881963,0.0,0.0,5.48122459637,1.0115996781,31.8726854473,31.8726854473
 11/19  21:00:00,17.8868031902,2.47097891575,0.0,0.0,5.48122459637,1.0115996781,41.5707663558,41.5707663558
 11/19  22:00:00,17.9760254368,2.56020116232,0.0,0.0,5.48122459637,1.0115996781,43.373980184,43.373980184
 11/19  23:00:00,18.4059556121,2.99013133763,0.0,0.0,5.48122459637,1.0115996781,50.3989505152,50.3989505152
 11/19  24:00:00,18.3061367467,2.89031247219,0.0,0.0,5.48122459637,1.0115996781,49.0824612575,49.0824612575
 11/20  01:00:00,18.809296471,3.39347219655,0.0,0.0,5.48122459637,1.0115996781,57.2988278416,57.2988278416
 11/20  02:00:00,18.683973343,3.26814906854,0.0,0.0,5.48122459637,1.0115996781,55.6516851254,55.6516851254
 11/20  03:00:00,19.2263609875,3.81053671306,0.0,0.0,5.48122459637,1.0115996781,64.4541676012,64.4541676012
 11/20  04:00:00,19.0419077436,3.62608346912,0.0,0.0,5.48122459637,1.0115996781,61.9100463555,61.9100463555
 11/20  05:00:00,19.6161085226,4.20028424815,0.0,0.0,5.48122459637,1.0115996781,71.1472168985,71.1472168985
 11/20  06:00:00,19.3681920994,3.95236782492,0.0,0.0,5.48122459637,1.0115996781,67.6439128399,67.6439128399
 11/20  07:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,103.130433837,103.130433837
 11/20  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,80.5717319902,80.5717319902
 11/20  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,50.4162011254,50.4162011254
 11/20  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,21.9350967,21.9350967
 11/20  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.8949411225,5.8949411225
 11/20  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.02534059054,3.02534059054
 11/20  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,1.64243535699,1.64243535699
 11/20  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.123470753052,0.123470753052
 11/20  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0,0.0
 11/20  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.00723213076e-08,2.00723213076e-08
 11/20  17:00:00,73.8377565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.23518163227,1.23518163227
 11/20  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/20  19:00:00,16.3358385755,0.92001430104,0.0,0.0,5.48122459637,1.0115996781,15.1223793232,15.1223793232
 11/20  20:00:00,16.924765146,1.5089408715,0.0,0.0,5.48122459637,1.0115996781,24.6872791235,24.6872791235
 11/20  21:00:00,17.3366056834,1.92078140891,0.0,0.0,5.48122459637,1.0115996781,32.1494886225,32.1494886225
 11/20  22:00:00,17.7942315093,2.37840723485,0.0,0.0,5.48122459637,1.0115996781,39.5980968192,39.5980968192
 11/20  23:00:00,17.885810159,2.46998588457,0.0,0.0,5.48122459637,1.0115996781,41.8137095609,41.8137095609
 11/20  24:00:00,18.2901894448,2.87436517037,0.0,0.0,5.48122459637,1.0115996781,48.0629120611,48.0629120611
 11/21  01:00:00,18.313570929,2.89774665456,0.0,0.0,5.48122459637,1.0115996781,49.3330599579,49.3330599579
 11/21  02:00:00,18.7257031688,3.30987889438,0.0,0.0,5.48122459637,1.0115996781,55.5048357527,55.5048357527
 11/21  03:00:00,18.6761308968,3.26030662236,0.0,0.0,5.48122459637,1.0115996781,55.7296957709,55.7296957709
 11/21  04:00:00,19.0985292807,3.68270500626,0.0,0.0,5.48122459637,1.0115996781,61.8878265003,61.8878265003
 11/21  05:00:00,18.9934514544,3.57762717994,0.0,0.0,5.48122459637,1.0115996781,61.3390161168,61.3390161168
 11/21  06:00:00,19.4439807651,4.0281564906,0.0,0.0,5.48122459637,1.0115996781,67.7920841321,67.7920841321
 11/21  07:00:00,23.3823290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,96.7584995699,96.7584995699
 11/21  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,78.8041379231,78.8041379231
 11/21  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,54.1984581795,54.1984581795
 11/21  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,31.0527408562,31.0527408562
 11/21  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,14.1531929046,14.1531929046
 11/21  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.04976392566,7.04976392566
 11/21  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,6.08678693908,6.08678693908
 11/21  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.66986831984,4.66986831984
 11/21  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.03673065496,4.03673065496
 11/21  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.333313281,4.333313281
 11/21  17:00:00,73.8377565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.39664082493,5.39664082493
 11/21  18:00:00,29.8238629335,0.410790432038,0.0,0.0,16.4436737891,4.04639871239,6.76337700512,6.76337700512
 11/21  19:00:00,16.4041406558,0.98831638135,0.0,0.0,5.48122459637,1.0115996781,16.2489391971,16.2489391971
 11/21  20:00:00,16.7941248148,1.3783005403,0.0,0.0,5.48122459637,1.0115996781,22.5753946002,22.5753946002
 11/21  21:00:00,17.0957839547,1.67995968024,0.0,0.0,5.48122459637,1.0115996781,28.2586557208,28.2586557208
 11/21  22:00:00,17.5676439989,2.15181972444,0.0,0.0,5.48122459637,1.0115996781,35.8971260011,35.8971260011
 11/21  23:00:00,17.6337908323,2.21796655787,0.0,0.0,5.48122459637,1.0115996781,37.6044893476,37.6044893476
 11/21  24:00:00,17.9502682819,2.53444400744,0.0,0.0,5.48122459637,1.0115996781,42.3966770114,42.3966770114
 11/22  01:00:00,17.9758876623,2.56006338787,0.0,0.0,5.48122459637,1.0115996781,43.5548189488,43.5548189488
 11/22  02:00:00,18.3721218783,2.95629760386,0.0,0.0,5.48122459637,1.0115996781,49.5899356628,49.5899356628
 11/22  03:00:00,18.3939739876,2.97814971315,0.0,0.0,5.48122459637,1.0115996781,50.8847997451,50.8847997451
 11/22  04:00:00,18.8441763089,3.42835203447,0.0,0.0,5.48122459637,1.0115996781,57.6386834108,57.6386834108
 11/22  05:00:00,18.8216270354,3.40580276098,0.0,0.0,5.48122459637,1.0115996781,58.4074706073,58.4074706073
 11/22  06:00:00,19.2064227307,3.79059845625,0.0,0.0,5.48122459637,1.0115996781,63.8249755136,63.8249755136
 11/22  07:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,88.0221193103,88.0221193103
 11/22  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,70.9350721883,70.9350721883
 11/22  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,45.1120922939,45.1120922939
 11/22  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,17.8334557198,17.8334557198
 11/22  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.24564928224,5.24564928224
 11/22  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.76892594854,2.76892594854
 11/22  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,1.32156340269,1.32156340269
 11/22  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.680801765558,0.680801765558
 11/22  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.461931383827,0.461931383827
 11/22  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0721701973403,0.0721701973403
 11/22  17:00:00,73.8377565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.83917649581,1.83917649581
 11/22  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/22  19:00:00,15.7519530647,0.336128790235,0.0,0.0,5.48122459637,1.0115996781,5.55899292918,5.55899292918
 11/22  20:00:00,16.0285923208,0.612768046366,0.0,0.0,5.48122459637,1.0115996781,10.0781118684,10.0781118684
 11/22  21:00:00,16.6140247873,1.19820051283,0.0,0.0,5.48122459637,1.0115996781,19.6624716103,19.6624716103
 11/22  22:00:00,16.5676340671,1.15180979265,0.0,0.0,5.48122459637,1.0115996781,19.1258873935,19.1258873935
 11/22  23:00:00,17.3698626978,1.95403842336,0.0,0.0,5.48122459637,1.0115996781,32.7701436303,32.7701436303
 11/22  24:00:00,17.2002682908,1.78444401634,0.0,0.0,5.48122459637,1.0115996781,29.970220273,29.970220273
 11/23  01:00:00,18.2051615436,2.78933726915,0.0,0.0,5.48122459637,1.0115996781,47.0924912844,47.0924912844
 11/23  02:00:00,17.6884509354,2.27262666089,0.0,0.0,5.48122459637,1.0115996781,38.3138457174,38.3138457174
 11/23  03:00:00,18.7222483943,3.3064241198,0.0,0.0,5.48122459637,1.0115996781,56.0036791117,56.0036791117
 11/23  04:00:00,18.0257114537,2.60988717927,0.0,0.0,5.48122459637,1.0115996781,44.1044730932,44.1044730932
 11/23  05:00:00,19.0600645069,3.64424023244,0.0,0.0,5.48122459637,1.0115996781,61.8554044854,61.8554044854
 11/23  06:00:00,18.2517512807,2.83592700621,0.0,0.0,5.48122459637,1.0115996781,47.998101743,47.998101743
 11/23  07:00:00,17.8630042414,3.93434663363,0.0,0.0,5.48122459637,1.0115996781,66.8850073849,66.8850073849
 11/23  08:00:00,9.22370000087,2.7308757264,0.0,0.0,5.48122459637,1.0115996781,46.1130008439,46.1130008439
 11/23  09:00:00,9.35243914473,2.85961487026,0.0,0.0,5.48122459637,1.0115996781,48.374161074,48.374161074
 11/23  10:00:00,8.02198731743,1.52916304296,0.0,0.0,5.48122459637,1.0115996781,25.775678424,25.775678424
 11/23  11:00:00,7.78075677602,1.28793250155,0.0,0.0,5.48122459637,1.0115996781,21.3932735232,21.3932735232
 11/23  12:00:00,6.9300141244,0.437189849938,0.0,0.0,5.48122459637,1.0115996781,7.18643875978,7.18643875978
 11/23  13:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  14:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  15:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  16:00:00,6.49282427446,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  17:00:00,10.9543242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 11/23  18:00:00,15.6703801873,0.254555912792,0.0,0.0,5.48122459637,1.0115996781,4.24173345875,4.24173345875
 11/23  19:00:00,16.2919032069,0.876078932387,0.0,0.0,5.48122459637,1.0115996781,14.5213438009,14.5213438009
 11/23  20:00:00,16.6705139345,1.25468966003,0.0,0.0,5.48122459637,1.0115996781,21.1043222286,21.1043222286
 11/23  21:00:00,17.1004200034,1.6845957289,0.0,0.0,5.48122459637,1.0115996781,28.2395975381,28.2395975381
 11/23  22:00:00,17.2629389487,1.84711467425,0.0,0.0,5.48122459637,1.0115996781,31.3055065565,31.3055065565
 11/23  23:00:00,17.5932172405,2.17739296601,0.0,0.0,5.48122459637,1.0115996781,36.6148363514,36.6148363514
 11/23  24:00:00,17.6401930955,2.224368821,0.0,0.0,5.48122459637,1.0115996781,37.8406082488,37.8406082488
 11/24  01:00:00,18.0701493772,2.65432510273,0.0,0.0,5.48122459637,1.0115996781,44.7306662117,44.7306662117
 11/24  02:00:00,18.0383484666,2.62252419217,0.0,0.0,5.48122459637,1.0115996781,44.7478080816,44.7478080816
 11/24  03:00:00,18.347050474,2.93122619954,0.0,0.0,5.48122459637,1.0115996781,49.4610008098,49.4610008098
 11/24  04:00:00,18.2289505244,2.81312624994,0.0,0.0,5.48122459637,1.0115996781,48.0910259961,48.0910259961
 11/24  05:00:00,18.5069308755,3.09110660105,0.0,0.0,5.48122459637,1.0115996781,52.1946181472,52.1946181472
 11/24  06:00:00,18.3058719494,2.89004767495,0.0,0.0,5.48122459637,1.0115996781,49.4532925007,49.4532925007
 11/24  07:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,75.8732303333,75.8732303333
 11/24  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,61.9286976854,61.9286976854
 11/24  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,39.4447708875,39.4447708875
 11/24  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,14.2844614502,14.2844614502
 11/24  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.1745908852,5.1745908852
 11/24  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.52516918116,4.52516918116
 11/24  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,4.2192323662,4.2192323662
 11/24  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.27530361662,3.27530361662
 11/24  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.50844957895,1.50844957895
 11/24  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.803970934505,0.803970934505
 11/24  17:00:00,73.8377565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.63315857464,2.63315857464
 11/24  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 11/24  19:00:00,15.9282769891,0.512452714644,0.0,0.0,5.48122459637,1.0115996781,8.42873438421,8.42873438421
 11/24  20:00:00,16.4561317292,1.04030745474,0.0,0.0,5.48122459637,1.0115996781,17.1033673044,17.1033673044
 11/24  21:00:00,16.4904655936,1.07464131912,0.0,0.0,5.48122459637,1.0115996781,17.6897385158,17.6897385158
 11/24  22:00:00,17.3580944114,1.94227013697,0.0,0.0,5.48122459637,1.0115996781,32.4305879528,32.4305879528
 11/24  23:00:00,17.1517434683,1.73591919384,0.0,0.0,5.48122459637,1.0115996781,29.1647213948,29.1647213948
 11/24  24:00:00,18.0533270391,2.63750276467,0.0,0.0,5.48122459637,1.0115996781,44.3305041979,44.3305041979
 11/25  01:00:00,17.6257043699,2.20988009539,0.0,0.0,5.48122459637,1.0115996781,37.2825846006,37.2825846006
 11/25  02:00:00,18.6477549537,3.23193067923,0.0,0.0,5.48122459637,1.0115996781,54.5266143651,54.5266143651
 11/25  03:00:00,18.0923850766,2.67656080218,0.0,0.0,5.48122459637,1.0115996781,45.3258535002,45.3258535002
 11/25  04:00:00,19.271709988,3.85588571357,0.0,0.0,5.48122459637,1.0115996781,65.3207323679,65.3207323679
 11/25  05:00:00,18.6095919164,3.19376764192,0.0,0.0,5.48122459637,1.0115996781,54.2609127067,54.2609127067
 11/25  06:00:00,19.8938193766,4.47799510212,0.0,0.0,5.48122459637,1.0115996781,76.1329142942,76.1329142942
 11/25  07:00:00,17.5018063802,3.57314877243,0.0,0.0,5.48122459637,1.0115996781,60.8164460949,60.8164460949
 11/25  08:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,105.380685656,105.380685656
 11/25  09:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,76.065195313,76.065195313
 11/25  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,54.4050302904,54.4050302904
 11/25  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,37.2378880287,37.2378880287
 11/25  12:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,24.243939545,24.243939545
 11/25  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,24.6841220243,24.6841220243
 11/25  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,18.8636403086,18.8636403086
 11/25  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,10.56580166,10.56580166
 11/25  16:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,12.1970415112,12.1970415112
 11/25  17:00:00,13.5541490519,1.11265811078,0.0,0.0,5.48122459637,1.0115996781,18.2340469042,18.2340469042
 11/25  18:00:00,17.2088553449,1.79303107048,0.0,0.0,5.48122459637,1.0115996781,29.2950473886,29.2950473886
 11/25  19:00:00,17.6976624249,2.28183815039,0.0,0.0,5.48122459637,1.0115996781,38.2910591444,38.2910591444
 11/25  20:00:00,18.4377917879,3.02196751345,0.0,0.0,5.48122459637,1.0115996781,50.3329478412,50.3329478412
 11/25  21:00:00,18.4998766646,3.08405239014,0.0,0.0,5.48122459637,1.0115996781,52.3353677117,52.3353677117
 11/25  22:00:00,18.9769401678,3.56111589332,0.0,0.0,5.48122459637,1.0115996781,59.5524198195,59.5524198195
 11/25  23:00:00,19.1035597344,3.68773545992,0.0,0.0,5.48122459637,1.0115996781,62.9974824841,62.9974824841
 11/25  24:00:00,19.7923180587,4.37649378424,0.0,0.0,5.48122459637,1.0115996781,73.5009559668,73.5009559668
 11/26  01:00:00,19.660905058,4.24508078358,0.0,0.0,5.48122459637,1.0115996781,72.945104098,72.945104098
 11/26  02:00:00,20.1593048312,4.74348055671,0.0,0.0,5.48122459637,1.0115996781,79.8224383279,79.8224383279
 11/26  03:00:00,19.860962171,4.44513789656,0.0,0.0,5.48122459637,1.0115996781,76.5540163469,76.5540163469
 11/26  04:00:00,20.3065579997,4.8907337252,0.0,0.0,5.48122459637,1.0115996781,82.3844027015,82.3844027015
 11/26  05:00:00,19.935420715,4.51959644052,0.0,0.0,5.48122459637,1.0115996781,77.9305771393,77.9305771393
 11/26  06:00:00,20.2508168777,4.83499260325,0.0,0.0,5.48122459637,1.0115996781,81.4820178877,81.4820178877
 11/26  07:00:00,18.319611944,4.39095433619,0.0,0.0,5.48122459637,1.0115996781,75.6670109398,75.6670109398
 11/26  08:00:00,11.0511089056,4.55828463111,0.0,0.0,5.48122459637,1.0115996781,76.6135151028,76.6135151028
