Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 11/26  09:00:00,10.0617187551,3.56889448061,0.0,0.0,5.48122459637,1.0115996781,60.8486135651,60.8486135651
 11/26  10:00:00,9.44554017441,2.95271589995,0.0,0.0,5.48122459637,1.0115996781,49.2032014872,49.2032014872
 11/26  11:00:00,8.48537268661,1.99254841215,0.0,0.0,5.48122459637,1.0115996781,33.4863899971,33.4863899971
 11/26  12:00:00,7.98261307175,1.48978879729,0.0,0.0,5.48122459637,1.0115996781,24.5852683571,24.5852683571
 11/26  13:00:00,7.46684109874,0.97401682428,0.0,0.0,5.48122459637,1.0115996781,15.956121238,15.956121238
 11/26  14:00:00,7.20837353585,0.71554926139,0.0,0.0,5.48122459637,1.0115996781,11.7355073914,11.7355073914
 11/26  15:00:00,7.08498605782,0.592161783351,0.0,0.0,5.48122459637,1.0115996781,9.70299198569,9.70299198569
 11/26  16:00:00,6.96951018698,0.476685912512,0.0,0.0,5.48122459637,1.0115996781,7.82660700911,7.82660700911
 11/26  17:00:00,13.5735408047,1.13204986359,0.0,0.0,5.48122459637,1.0115996781,18.7072880764,18.7072880764
 11/26  18:00:00,16.9237561085,1.507931834,0.0,0.0,5.48122459637,1.0115996781,25.2261446342,25.2261446342
 11/26  19:00:00,18.3377771817,2.92195290728,0.0,0.0,5.48122459637,1.0115996781,49.2608141439,49.2608141439
 11/26  20:00:00,18.1678672817,2.75204300727,0.0,0.0,5.48122459637,1.0115996781,46.4034625108,46.4034625108
 11/26  21:00:00,19.5673889068,4.15156463232,0.0,0.0,5.48122459637,1.0115996781,70.4618928031,70.4618928031
 11/26  22:00:00,18.6536393242,3.23781504975,0.0,0.0,5.48122459637,1.0115996781,54.7588733677,54.7588733677
 11/26  23:00:00,20.0095801956,4.59375592109,0.0,0.0,5.48122459637,1.0115996781,78.1356366996,78.1356366996
 11/26  24:00:00,19.0958121905,3.67998791605,0.0,0.0,5.48122459637,1.0115996781,62.3800810438,62.3800810438
 11/27  01:00:00,20.5496253689,5.13380109442,0.0,0.0,5.48122459637,1.0115996781,87.5889831662,87.5889831662
 11/27  02:00:00,19.4121403329,3.9963160584,0.0,0.0,5.48122459637,1.0115996781,67.8653914613,67.8653914613
 11/27  03:00:00,20.9055535822,5.48972930772,0.0,0.0,5.48122459637,1.0115996781,93.852069612,93.852069612
 11/27  04:00:00,19.6609437058,4.24511943134,0.0,0.0,5.48122459637,1.0115996781,72.1869838436,72.1869838436
 11/27  05:00:00,21.1865666816,5.7707424071,0.0,0.0,5.48122459637,1.0115996781,98.8119747449,98.8119747449
 11/27  06:00:00,19.8634544941,4.44763021964,0.0,0.0,5.48122459637,1.0115996781,75.7101663803,75.7101663803
 11/27  07:00:00,24.7950896221,10.8664320143,0.0,0.0,5.48122459637,1.0115996781,136.686954222,136.686954222
 11/27  08:00:00,37.8741308204,10.8912340444,0.0,0.0,21.9248983855,5.05799839049,108.056351397,108.056351397
 11/27  09:00:00,57.3898066889,10.9284370896,0.0,0.0,38.3685721746,8.09279742479,76.814804264,76.814804264
 11/27  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,46.543016541,46.543016541
 11/27  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,26.389412126,26.389412126
 11/27  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,10.601349598,10.601349598
 11/27  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,4.62391123038,4.62391123038
 11/27  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.79590406975,2.79590406975
 11/27  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.75563082239,1.75563082239
 11/27  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.52325125294,1.52325125294
 11/27  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.65712773575,4.65712773575
 11/27  18:00:00,30.543256478,1.13018397654,0.0,0.0,16.4436737891,4.04639871239,18.4891762337,18.4891762337
 11/27  19:00:00,17.4099164599,1.99409218548,0.0,0.0,5.48122459637,1.0115996781,32.5454606033,32.5454606033
 11/27  20:00:00,17.8023537095,2.38652943499,0.0,0.0,5.48122459637,1.0115996781,39.9547374163,39.9547374163
 11/27  21:00:00,18.3914982771,2.97567400267,0.0,0.0,5.48122459637,1.0115996781,49.4553965355,49.4553965355
 11/27  22:00:00,18.4712497339,3.05542545942,0.0,0.0,5.48122459637,1.0115996781,51.762074924,51.762074924
 11/27  23:00:00,18.9819070757,3.56608280129,0.0,0.0,5.48122459637,1.0115996781,59.5759876863,59.5759876863
 11/27  24:00:00,18.9240286626,3.50820438818,0.0,0.0,5.48122459637,1.0115996781,59.7984958078,59.7984958078
 11/28  01:00:00,19.3317522362,3.9159279617,0.0,0.0,5.48122459637,1.0115996781,65.6127887925,65.6127887925
 11/28  02:00:00,19.1247611414,3.70893686694,0.0,0.0,5.48122459637,1.0115996781,63.4234835735,63.4234835735
 11/28  03:00:00,19.4903515415,4.07452726705,0.0,0.0,5.48122459637,1.0115996781,68.3997252152,68.3997252152
 11/28  04:00:00,19.2312391144,3.81541483995,0.0,0.0,5.48122459637,1.0115996781,65.3892995652,65.3892995652
 11/28  05:00:00,19.5317109196,4.11588664516,0.0,0.0,5.48122459637,1.0115996781,69.2002884456,69.2002884456
 11/28  06:00:00,19.236308608,3.82048433352,0.0,0.0,5.48122459637,1.0115996781,65.5901848084,65.5901848084
 11/28  07:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,95.8560834596,95.8560834596
 11/28  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,78.6814988147,78.6814988147
 11/28  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,56.6026333873,56.6026333873
 11/28  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,30.7471110114,30.7471110114
 11/28  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,10.8597874761,10.8597874761
 11/28  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.16712816104,4.16712816104
 11/28  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,2.86318791801,2.86318791801
 11/28  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.988520128192,0.988520128192
 11/28  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0532684434859,0.0532684434859
 11/28  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.0537797899446,0.0537797899446
 11/28  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.52090751829,2.52090751829
 11/28  18:00:00,29.8998565122,0.486784010686,0.0,0.0,16.4436737891,4.04639871239,8.04879649834,8.04879649834
 11/28  19:00:00,16.7178892663,1.30206499188,0.0,0.0,5.48122459637,1.0115996781,21.4878841282,21.4878841282
 11/28  20:00:00,17.3221644542,1.9063401797,0.0,0.0,5.48122459637,1.0115996781,31.5685785933,31.5685785933
 11/28  21:00:00,17.6091353593,2.19331108487,0.0,0.0,5.48122459637,1.0115996781,36.9171412453,36.9171412453
 11/28  22:00:00,18.0708902646,2.65506599014,0.0,0.0,5.48122459637,1.0115996781,44.5806749259,44.5806749259
 11/28  23:00:00,18.0597442931,2.64392001859,0.0,0.0,5.48122459637,1.0115996781,44.7920944658,44.7920944658
 11/28  24:00:00,18.5353425371,3.11951826259,0.0,0.0,5.48122459637,1.0115996781,52.5736139144,52.5736139144
 11/29  01:00:00,18.4212470276,3.00542275314,0.0,0.0,5.48122459637,1.0115996781,51.1076534354,51.1076534354
 11/29  02:00:00,18.8351526376,3.41932836317,0.0,0.0,5.48122459637,1.0115996781,57.7702819379,57.7702819379
 11/29  03:00:00,18.6274110178,3.21158674333,0.0,0.0,5.48122459637,1.0115996781,54.7512650806,54.7512650806
 11/29  04:00:00,19.0791372844,3.66331300996,0.0,0.0,5.48122459637,1.0115996781,62.0086656496,62.0086656496
 11/29  05:00:00,18.8308323912,3.41500811674,0.0,0.0,5.48122459637,1.0115996781,58.3336652509,58.3336652509
 11/29  06:00:00,19.2679059874,3.85208171289,0.0,0.0,5.48122459637,1.0115996781,65.2886877628,65.2886877628
 11/29  07:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,75.4525424479,75.4525424479
 11/29  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,46.3010439082,46.3010439082
 11/29  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,20.6831397331,20.6831397331
 11/29  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.19945352669,5.19945352669
 11/29  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.06730620755,3.06730620755
 11/29  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.10763685851,2.10763685851
 11/29  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,2.12511522918,2.12511522918
 11/29  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.42934100447,2.42934100447
 11/29  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.18058501569,2.18058501569
 11/29  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.06774990555,2.06774990555
 11/29  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.51033738209,4.51033738209
 11/29  18:00:00,30.2990512434,0.885978741877,0.0,0.0,16.4436737891,4.04639871239,14.6240766699,14.6240766699
 11/29  19:00:00,16.9844607489,1.56863647446,0.0,0.0,5.48122459637,1.0115996781,25.7472065772,25.7472065772
 11/29  20:00:00,17.388503502,1.97267922756,0.0,0.0,5.48122459637,1.0115996781,32.9317560443,32.9317560443
 11/29  21:00:00,17.9687474912,2.55292321675,0.0,0.0,5.48122459637,1.0115996781,42.6395723057,42.6395723057
 11/29  22:00:00,17.9722006368,2.55637636233,0.0,0.0,5.48122459637,1.0115996781,43.2518443082,43.2518443082
 11/29  23:00:00,18.5285763033,3.11275202883,0.0,0.0,5.48122459637,1.0115996781,52.2889685373,52.2889685373
 11/29  24:00:00,18.6421533009,3.22632902648,0.0,0.0,5.48122459637,1.0115996781,55.0091702991,55.0091702991
 11/30  01:00:00,19.1849480635,3.76912378902,0.0,0.0,5.48122459637,1.0115996781,63.5366223527,63.5366223527
 11/30  02:00:00,18.9873550093,3.57153073487,0.0,0.0,5.48122459637,1.0115996781,61.1137195191,61.1137195191
 11/30  03:00:00,19.4251834502,4.00935917571,0.0,0.0,5.48122459637,1.0115996781,67.6890759256,67.6890759256
 11/30  04:00:00,19.1532782825,3.73745400799,0.0,0.0,5.48122459637,1.0115996781,64.087449574,64.087449574
 11/30  05:00:00,19.5575192907,4.14169501619,0.0,0.0,5.48122459637,1.0115996781,69.9985615128,69.9985615128
 11/30  06:00:00,19.3016309656,3.88580669115,0.0,0.0,5.48122459637,1.0115996781,66.7563710432,66.7563710432
 11/30  07:00:00,24.8694957124,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,102.304626525,102.304626525
 11/30  08:00:00,37.9237348806,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,88.7576426132,88.7576426132
 11/30  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,69.4642320454,69.4642320454
 11/30  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,49.7488838857,49.7488838857
 11/30  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,32.3468750605,32.3468750605
 11/30  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,17.5258361893,17.5258361893
 11/30  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,9.97315839789,9.97315839789
 11/30  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.5196468139,6.5196468139
 11/30  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.06903161965,6.06903161965
 11/30  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.38369909403,5.38369909403
 11/30  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,12.2662764901,12.2662764901
 11/30  18:00:00,30.976194766,1.5631222645,0.0,0.0,16.4436737891,4.04639871239,25.7181532699,25.7181532699
 11/30  19:00:00,17.3672052532,1.95138097877,0.0,0.0,5.48122459637,1.0115996781,32.5013412804,32.5013412804
 11/30  20:00:00,18.5640944079,3.14827013343,0.0,0.0,5.48122459637,1.0115996781,52.8608463195,52.8608463195
 11/30  21:00:00,18.0460947545,2.63027048008,0.0,0.0,5.48122459637,1.0115996781,44.3583321214,44.3583321214
 11/30  22:00:00,19.0827413851,3.66691711067,0.0,0.0,5.48122459637,1.0115996781,61.9044316343,61.9044316343
 11/30  23:00:00,18.2680168088,2.8521925343,0.0,0.0,5.48122459637,1.0115996781,48.2651530024,48.2651530024
 11/30  24:00:00,19.3145722,3.89874792555,0.0,0.0,5.48122459637,1.0115996781,66.0107347404,66.0107347404
 12/01  01:00:00,18.4654151333,3.04959085887,0.0,0.0,5.48122459637,1.0115996781,51.7321792727,51.7321792727
 12/01  02:00:00,19.6048477828,4.18902350833,0.0,0.0,5.48122459637,1.0115996781,71.1119157,71.1119157
 12/01  03:00:00,18.7375851727,3.32176089827,0.0,0.0,5.48122459637,1.0115996781,56.4803406804,56.4803406804
 12/01  04:00:00,20.032479244,4.6166549695,0.0,0.0,5.48122459637,1.0115996781,78.599551352,78.599551352
 12/01  05:00:00,19.1329998954,3.71717562091,0.0,0.0,5.48122459637,1.0115996781,63.3340458975,63.3340458975
 12/01  06:00:00,20.6353914393,5.21956716484,0.0,0.0,5.48122459637,1.0115996781,89.1376864636,89.1376864636
 12/01  07:00:00,24.8322926673,10.9036350595,0.0,0.0,5.48122459637,1.0115996781,116.977091916,116.977091916
 12/01  08:00:00,37.8741308204,10.8912340444,0.0,0.0,21.9248983855,5.05799839049,104.676598845,104.676598845
 12/01  09:00:00,57.3898066889,10.9284370896,0.0,0.0,38.3685721746,8.09279742479,85.3403116914,85.3403116914
 12/01  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,56.9850411278,56.9850411278
 12/01  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,31.5551540126,31.5551540126
 12/01  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,14.6700957698,14.6700957698
 12/01  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,7.04111465946,7.04111465946
 12/01  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.25202480599,4.25202480599
 12/01  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.11576594368,3.11576594368
 12/01  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.85804180517,2.85804180517
 12/01  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.98401904876,5.98401904876
 12/01  18:00:00,30.650250305,1.23717780352,0.0,0.0,16.4436737891,4.04639871239,20.3214265884,20.3214265884
 12/01  19:00:00,17.6514617945,2.23563752,0.0,0.0,5.48122459637,1.0115996781,36.9150921072,36.9150921072
 12/01  20:00:00,18.0434082005,2.62758392602,0.0,0.0,5.48122459637,1.0115996781,44.3649084147,44.3649084147
 12/01  21:00:00,18.6236629459,3.20783867147,0.0,0.0,5.48122459637,1.0115996781,53.6263807201,53.6263807201
 12/01  22:00:00,18.6568703707,3.2410460962,0.0,0.0,5.48122459637,1.0115996781,55.2582714598,55.2582714598
 12/01  23:00:00,19.1601635614,3.74433928691,0.0,0.0,5.48122459637,1.0115996781,62.860830885,62.860830885
 12/01  24:00:00,19.0885395344,3.67271525994,0.0,0.0,5.48122459637,1.0115996781,62.949405914,62.949405914
 12/02  01:00:00,19.60147808,4.18565380557,0.0,0.0,5.48122459637,1.0115996781,70.4518049818,70.4518049818
 12/02  02:00:00,19.4407557595,4.02493148503,0.0,0.0,5.48122459637,1.0115996781,69.2405555071,69.2405555071
 12/02  03:00:00,19.9521914903,4.53636721586,0.0,0.0,5.48122459637,1.0115996781,76.4946160932,76.4946160932
 12/02  04:00:00,19.7262983343,4.3104740598,0.0,0.0,5.48122459637,1.0115996781,74.3623864623,74.3623864623
 12/02  05:00:00,20.2432966886,4.82747241417,0.0,0.0,5.48122459637,1.0115996781,81.5128217002,81.5128217002
 12/02  06:00:00,19.9264162805,4.51059200604,0.0,0.0,5.48122459637,1.0115996781,77.967628786,77.967628786
 12/02  07:00:00,20.6334740457,5.21764977128,0.0,0.0,5.48122459637,1.0115996781,87.1951261863,87.1951261863
 12/02  08:00:00,17.6234745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,112.923100777,112.923100777
 12/02  09:00:00,18.414892344,10.9104683914,0.0,0.0,5.48122459637,2.0231993562,88.1461401946,88.1461401946
 12/02  10:00:00,28.1297748333,10.9284370896,0.0,0.0,13.1549390313,4.04639871239,64.1347932142,64.1347932142
 12/02  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,44.8017445911,44.8017445911
 12/02  12:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,29.2685418521,29.2685418521
 12/02  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,20.6103442754,20.6103442754
 12/02  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,13.5761296689,13.5761296689
 12/02  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,8.64607251572,8.64607251572
 12/02  16:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,8.75987474071,8.75987474071
 12/02  17:00:00,13.4536685321,1.01217759099,0.0,0.0,5.48122459637,1.0115996781,16.6554119773,16.6554119773
 12/02  18:00:00,17.263848034,1.84802375955,0.0,0.0,5.48122459637,1.0115996781,30.5190719665,30.5190719665
 12/02  19:00:00,17.8058263717,2.39000209728,0.0,0.0,5.48122459637,1.0115996781,40.2063842867,40.2063842867
 12/02  20:00:00,18.5294553986,3.11363112409,0.0,0.0,5.48122459637,1.0115996781,52.2851917037,52.2851917037
 12/02  21:00:00,18.6021059703,3.18628169583,0.0,0.0,5.48122459637,1.0115996781,54.0901494432,54.0901494432
 12/02  22:00:00,19.3446198648,3.92879559032,0.0,0.0,5.48122459637,1.0115996781,66.3485157344,66.3485157344
 12/02  23:00:00,19.2141487858,3.79832451132,0.0,0.0,5.48122459637,1.0115996781,64.8521647847,64.8521647847
 12/02  24:00:00,19.8688172429,4.45299296844,0.0,0.0,5.48122459637,1.0115996781,75.4272629421,75.4272629421
 12/03  01:00:00,19.5578893079,4.14206503342,0.0,0.0,5.48122459637,1.0115996781,70.9549464545,70.9549464545
 12/03  02:00:00,20.2172738206,4.80144954613,0.0,0.0,5.48122459637,1.0115996781,81.4902815268,81.4902815268
 12/03  03:00:00,19.8721770209,4.45635274646,0.0,0.0,5.48122459637,1.0115996781,76.0644195727,76.0644195727
 12/03  04:00:00,20.7521839893,5.33635971484,0.0,0.0,5.48122459637,1.0115996781,92.2797061857,92.2797061857
 12/03  05:00:00,20.2677417582,4.85191748374,0.0,0.0,5.48122459637,1.0115996781,89.4118085572,89.4118085572
 12/03  06:00:00,21.0095822046,5.59375793017,0.0,0.0,5.48122459637,1.0115996781,106.861000234,106.861000234
 12/03  07:00:00,20.5871503298,5.17132605538,0.0,0.0,5.48122459637,1.0115996781,108.481585777,108.481585777
 12/03  08:00:00,12.2331337597,5.74030948528,0.0,0.0,5.48122459637,1.0115996781,115.847578873,115.847578873
 12/03  09:00:00,10.9583153571,4.46549108263,0.0,0.0,5.48122459637,1.0115996781,80.8654498624,80.8654498624
 12/03  10:00:00,10.1599517094,3.6671274349,0.0,0.0,5.48122459637,1.0115996781,61.745293469,61.745293469
 12/03  11:00:00,8.8575075671,2.36468329264,0.0,0.0,5.48122459637,1.0115996781,39.8611506478,39.8611506478
 12/03  12:00:00,8.27135886828,1.77853459382,0.0,0.0,5.48122459637,1.0115996781,29.6931910777,29.6931910777
 12/03  13:00:00,7.63829621747,1.145471943,0.0,0.0,5.48122459637,1.0115996781,18.97475573,18.97475573
 12/03  14:00:00,7.37473167616,0.881907401697,0.0,0.0,5.48122459637,1.0115996781,14.4189179338,14.4189179338
 12/03  15:00:00,6.98489211098,0.492067836517,0.0,0.0,5.48122459637,1.0115996781,8.10765542253,8.10765542253
 12/03  16:00:00,6.94754688812,0.454722613656,0.0,0.0,5.48122459637,1.0115996781,7.48233352263,7.48233352263
 12/03  17:00:00,13.7230581443,1.28156720322,0.0,0.0,5.48122459637,1.0115996781,21.4083761054,21.4083761054
 12/03  18:00:00,17.0405230618,1.6246987873,0.0,0.0,5.48122459637,1.0115996781,27.4983932917,27.4983932917
 12/03  19:00:00,18.3924922272,2.97666795276,0.0,0.0,5.48122459637,1.0115996781,50.425727618,50.425727618
 12/03  20:00:00,18.0875125134,2.67168823898,0.0,0.0,5.48122459637,1.0115996781,45.4111330026,45.4111330026
 12/03  21:00:00,19.3115756272,3.89575135272,0.0,0.0,5.48122459637,1.0115996781,66.258697288,66.258697288
 12/03  22:00:00,18.6200692075,3.204244933,0.0,0.0,5.48122459637,1.0115996781,54.5808305721,54.5808305721
 12/03  23:00:00,19.9671372491,4.55131297468,0.0,0.0,5.48122459637,1.0115996781,77.6293716237,77.6293716237
 12/03  24:00:00,18.9799730882,3.5641488137,0.0,0.0,5.48122459637,1.0115996781,60.7839203325,60.7839203325
 12/04  01:00:00,20.2383036435,4.82247936903,0.0,0.0,5.48122459637,1.0115996781,82.365804003,82.365804003
 12/04  02:00:00,19.1309870098,3.71516273532,0.0,0.0,5.48122459637,1.0115996781,63.3941643369,63.3941643369
 12/04  03:00:00,20.3700549274,4.95423065291,0.0,0.0,5.48122459637,1.0115996781,84.6722746732,84.6722746732
 12/04  04:00:00,19.2018227208,3.78599844633,0.0,0.0,5.48122459637,1.0115996781,64.6174455467,64.6174455467
 12/04  05:00:00,20.4258323904,5.01000811592,0.0,0.0,5.48122459637,1.0115996781,85.6502751879,85.6502751879
 12/04  06:00:00,19.4150184362,3.99919416176,0.0,0.0,5.48122459637,1.0115996781,67.2073398798,67.2073398798
 12/04  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,127.837445471,127.837445471
 12/04  08:00:00,38.069510676,11.0866139001,0.0,0.0,21.9248983855,5.05799839049,99.8812853149,99.8812853149
 12/04  09:00:00,57.3650046588,10.9036350595,0.0,0.0,38.3685721746,8.09279742479,74.1801241654,74.1801241654
 12/04  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,45.6870502594,45.6870502594
 12/04  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,24.1930291781,24.1930291781
 12/04  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,9.0565362319,9.0565362319
 12/04  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,5.21061982693,5.21061982693
 12/04  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.10498645082,3.10498645082
 12/04  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.02575036689,2.02575036689
 12/04  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.95826009067,1.95826009067
 12/04  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.75548584305,4.75548584305
 12/04  18:00:00,30.2712183308,0.858145829273,0.0,0.0,16.4436737891,4.04639871239,14.1364020601,14.1364020601
 12/04  19:00:00,17.2634404336,1.84761615918,0.0,0.0,5.48122459637,1.0115996781,30.3705630096,30.3705630096
 12/04  20:00:00,17.7554999971,2.33967572267,0.0,0.0,5.48122459637,1.0115996781,39.3187646878,39.3187646878
 12/04  21:00:00,18.4172457666,3.00142149217,0.0,0.0,5.48122459637,1.0115996781,50.2099124203,50.2099124203
 12/04  22:00:00,18.558975796,3.14315152152,0.0,0.0,5.48122459637,1.0115996781,53.4071274354,53.4071274354
 12/04  23:00:00,19.2834321181,3.8676078436,0.0,0.0,5.48122459637,1.0115996781,65.0730659237,65.0730659237
 12/04  24:00:00,19.2908171286,3.87499285414,0.0,0.0,5.48122459637,1.0115996781,66.3651011468,66.3651011468
 12/05  01:00:00,19.9511547786,4.53533050412,0.0,0.0,5.48122459637,1.0115996781,76.5714098652,76.5714098652
 12/05  02:00:00,19.7424715165,4.326647242,0.0,0.0,5.48122459637,1.0115996781,74.4471825811,74.4471825811
 12/05  03:00:00,20.3701388869,4.95431461246,0.0,0.0,5.48122459637,1.0115996781,83.8177508195,83.8177508195
 12/05  04:00:00,20.2099174891,4.79409321462,0.0,0.0,5.48122459637,1.0115996781,82.8928020246,82.8928020246
 12/05  05:00:00,20.9399839698,5.52415969537,0.0,0.0,5.48122459637,1.0115996781,99.2332577666,99.2332577666
 12/05  06:00:00,20.523952556,5.10812828152,0.0,0.0,5.48122459637,1.0115996781,98.9644358555,98.9644358555
 12/05  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,147.120770318,147.120770318
 12/05  08:00:00,38.1135470532,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,124.427563109,124.427563109
 12/05  09:00:00,57.3718379908,10.9104683914,0.0,0.0,38.3685721746,8.09279742479,88.3096463922,88.3096463922
 12/05  10:00:00,69.3638555598,10.9284370896,0.0,0.0,49.3310213673,9.10439710289,61.7365069468,61.7365069468
 12/05  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,38.6837331332,38.6837331332
 12/05  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,28.8789423623,28.8789423623
 12/05  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,29.8584892554,29.8584892554
 12/05  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,14.4737206939,14.4737206939
 12/05  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.19029738668,6.19029738668
 12/05  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.94470816044,6.94470816044
 12/05  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,15.6429921418,15.6429921418
 12/05  18:00:00,31.1500727854,1.73700028391,0.0,0.0,16.4436737891,4.04639871239,28.5274096474,28.5274096474
 12/05  19:00:00,17.4664111078,2.05058683337,0.0,0.0,5.48122459637,1.0115996781,34.2230853688,34.2230853688
 12/05  20:00:00,18.6367032508,3.22087897636,0.0,0.0,5.48122459637,1.0115996781,54.0994522061,54.0994522061
 12/05  21:00:00,18.1940907022,2.77826642772,0.0,0.0,5.48122459637,1.0115996781,46.9042565068,46.9042565068
 12/05  22:00:00,19.3817092637,3.96588498919,0.0,0.0,5.48122459637,1.0115996781,67.1007407488,67.1007407488
 12/05  23:00:00,18.4393961395,3.02357186502,0.0,0.0,5.48122459637,1.0115996781,51.2175481105,51.2175481105
 12/05  24:00:00,19.4944291271,4.07860485268,0.0,0.0,5.48122459637,1.0115996781,69.171789384,69.171789384
 12/06  01:00:00,18.6122926819,3.19646840745,0.0,0.0,5.48122459637,1.0115996781,54.2662832404,54.2662832404
 12/06  02:00:00,19.8119398604,4.3961155859,0.0,0.0,5.48122459637,1.0115996781,74.7427918775,74.7427918775
 12/06  03:00:00,18.8630659433,3.44724166884,0.0,0.0,5.48122459637,1.0115996781,58.6336685696,58.6336685696
 12/06  04:00:00,20.1334209903,4.71759671579,0.0,0.0,5.48122459637,1.0115996781,80.3853703547,80.3853703547
 12/06  05:00:00,19.0961941628,3.68036988837,0.0,0.0,5.48122459637,1.0115996781,62.6941773001,62.6941773001
 12/06  06:00:00,20.4491397098,5.03331543531,0.0,0.0,5.48122459637,1.0115996781,85.9332946407,85.9332946407
 12/06  07:00:00,26.5024381745,11.0866139001,0.0,0.0,5.48122459637,1.0115996781,114.55082997,114.55082997
 12/06  08:00:00,37.8933651674,10.9104683914,0.0,0.0,21.9248983855,5.05799839049,98.087253007,98.087253007
 12/06  09:00:00,57.3650046588,10.9036350595,0.0,0.0,38.3685721746,8.09279742479,77.3419035343,77.3419035343
 12/06  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,50.3391692057,50.3391692057
 12/06  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,27.9440251391,27.9440251391
 12/06  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,12.8983644092,12.8983644092
 12/06  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,6.64655647228,6.64655647228
 12/06  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.42849193075,5.42849193075
 12/06  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.11905845753,4.11905845753
 12/06  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.5079684856,3.5079684856
 12/06  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,8.73075047187,8.73075047187
 12/06  18:00:00,30.8482051882,1.43513268669,0.0,0.0,16.4436737891,4.04639871239,23.5782189137,23.5782189137
 12/06  19:00:00,17.3326709724,1.91684669798,0.0,0.0,5.48122459637,1.0115996781,31.9015145834,31.9015145834
 12/06  20:00:00,18.6171773187,3.20135304419,0.0,0.0,5.48122459637,1.0115996781,53.7133167701,53.7133167701
 12/06  21:00:00,18.1106654481,2.69484117361,0.0,0.0,5.48122459637,1.0115996781,45.4257861547,45.4257861547
 12/06  22:00:00,19.1676077425,3.75178346804,0.0,0.0,5.48122459637,1.0115996781,63.3591303184,63.3591303184
 12/06  23:00:00,18.3922078236,2.97638354909,0.0,0.0,5.48122459637,1.0115996781,50.3773260929,50.3773260929
 12/06  24:00:00,19.7048046478,4.28898037338,0.0,0.0,5.48122459637,1.0115996781,72.7633509687,72.7633509687
 12/07  01:00:00,18.8821377617,3.4663134872,0.0,0.0,5.48122459637,1.0115996781,58.8881658477,58.8881658477
 12/07  02:00:00,20.2539166433,4.83809236886,0.0,0.0,5.48122459637,1.0115996781,82.390392474,82.390392474
 12/07  03:00:00,19.2753073758,3.85948310134,0.0,0.0,5.48122459637,1.0115996781,65.7365226845,65.7365226845
 12/07  04:00:00,20.7337202923,5.31789601779,0.0,0.0,5.48122459637,1.0115996781,90.8357370981,90.8357370981
 12/07  05:00:00,19.8465320193,4.43070774485,0.0,0.0,5.48122459637,1.0115996781,76.6136120518,76.6136120518
 12/07  06:00:00,21.3697480489,5.95392377447,0.0,0.0,5.48122459637,1.0115996781,108.999393381,108.999393381
 12/07  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,138.66310817,138.66310817
 12/07  08:00:00,38.1135470532,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,111.017432203,111.017432203
 12/07  09:00:00,57.3402026287,10.8788330294,0.0,0.0,38.3685721746,8.09279742479,80.7661756854,80.7661756854
 12/07  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,55.0591754921,55.0591754921
 12/07  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,34.0670268371,34.0670268371
 12/07  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,18.2426171755,18.2426171755
 12/07  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,9.50249936169,9.50249936169
 12/07  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.53705183905,4.53705183905
 12/07  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.26354501757,3.26354501757
 12/07  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.98771779468,2.98771779468
 12/07  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,8.51862639466,8.51862639466
 12/07  18:00:00,30.8810251131,1.46795261165,0.0,0.0,16.4436737891,4.04639871239,24.1171279355,24.1171279355
 12/07  19:00:00,17.2421237741,1.82629949966,0.0,0.0,5.48122459637,1.0115996781,30.1940371852,30.1940371852
 12/07  20:00:00,18.3772815343,2.96145725982,0.0,0.0,5.48122459637,1.0115996781,49.5729207429,49.5729207429
 12/07  21:00:00,17.8550100999,2.43918582545,0.0,0.0,5.48122459637,1.0115996781,40.8818374259,40.8818374259
 12/07  22:00:00,18.9718751225,3.55605084804,0.0,0.0,5.48122459637,1.0115996781,59.9812205018,59.9812205018
 12/07  23:00:00,18.2879001991,2.87207592459,0.0,0.0,5.48122459637,1.0115996781,48.4049880783,48.4049880783
 12/07  24:00:00,19.4746382537,4.05881397924,0.0,0.0,5.48122459637,1.0115996781,68.7972530032,68.7972530032
 12/08  01:00:00,18.6058204024,3.18999612791,0.0,0.0,5.48122459637,1.0115996781,53.9488262108,53.9488262108
 12/08  02:00:00,19.8626487645,4.44682449006,0.0,0.0,5.48122459637,1.0115996781,75.6157534976,75.6157534976
 12/08  03:00:00,18.8760617166,3.46023744211,0.0,0.0,5.48122459637,1.0115996781,58.659604902,58.659604902
 12/08  04:00:00,20.185932185,4.77010791053,0.0,0.0,5.48122459637,1.0115996781,81.3073001452,81.3073001452
 12/08  05:00:00,19.1011882737,3.68536399925,0.0,0.0,5.48122459637,1.0115996781,62.5890972172,62.5890972172
 12/08  06:00:00,20.3736984803,4.95787420588,0.0,0.0,5.48122459637,1.0115996781,84.6403774821,84.6403774821
 12/08  07:00:00,26.2822562888,10.8664320143,0.0,0.0,5.48122459637,1.0115996781,102.463807118,102.463807118
 12/08  08:00:00,37.8741308204,10.8912340444,0.0,0.0,21.9248983855,5.05799839049,87.3592916207,87.3592916207
 12/08  09:00:00,57.3898066889,10.9284370896,0.0,0.0,38.3685721746,8.09279742479,68.5498432589,68.5498432589
 12/08  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,46.9892402508,46.9892402508
 12/08  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,29.0329837214,29.0329837214
 12/08  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,14.1663152808,14.1663152808
 12/08  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,6.3169887388,6.3169887388
 12/08  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.17407506889,4.17407506889
 12/08  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.37045300445,3.37045300445
 12/08  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.04881319173,3.04881319173
 12/08  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.65524010074,5.65524010074
 12/08  18:00:00,30.5434877243,1.13041522282,0.0,0.0,16.4436737891,4.04639871239,18.6219545512,18.6219545512
 12/08  19:00:00,17.6080690505,2.19224477605,0.0,0.0,5.48122459637,1.0115996781,36.2184231972,36.2184231972
 12/08  20:00:00,18.0692775035,2.65345322902,0.0,0.0,5.48122459637,1.0115996781,44.848489725,44.848489725
 12/08  21:00:00,18.7466256034,3.33080132889,0.0,0.0,5.48122459637,1.0115996781,55.7452656071,55.7452656071
 12/08  22:00:00,18.7912719008,3.37544762631,0.0,0.0,5.48122459637,1.0115996781,57.6474461603,57.6474461603
 12/08  23:00:00,19.2710472998,3.85522302538,0.0,0.0,5.48122459637,1.0115996781,64.7752940179,64.7752940179
 12/08  24:00:00,19.1504666684,3.73464239394,0.0,0.0,5.48122459637,1.0115996781,64.0582203251,64.0582203251
 12/09  01:00:00,19.6620487907,4.24622451626,0.0,0.0,5.48122459637,1.0115996781,71.500715119,71.500715119
 12/09  02:00:00,19.4995668099,4.08374253542,0.0,0.0,5.48122459637,1.0115996781,70.2941895481,70.2941895481
 12/09  03:00:00,20.0377872911,4.62196301668,0.0,0.0,5.48122459637,1.0115996781,77.9682950207,77.9682950207
 12/09  04:00:00,19.8207928524,4.40496857795,0.0,0.0,5.48122459637,1.0115996781,76.055319264,76.055319264
 12/09  05:00:00,20.4992225945,5.08339832002,0.0,0.0,5.48122459637,1.0115996781,85.710337896,85.710337896
 12/09  06:00:00,20.3746382405,4.95881396605,0.0,0.0,5.48122459637,1.0115996781,91.1061080725,91.1061080725
 12/09  07:00:00,20.9083586458,5.49253437134,0.0,0.0,5.48122459637,1.0115996781,102.474443595,102.474443595
 12/09  08:00:00,17.6234745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,129.615490841,129.615490841
 12/09  09:00:00,18.6350742298,11.1306502772,0.0,0.0,5.48122459637,2.0231993562,113.749078987,113.749078987
 12/09  10:00:00,28.1998788894,10.9985411457,0.0,0.0,13.1549390313,4.04639871239,92.9744970578,92.9744970578
 12/09  11:00:00,28.067769758,10.8664320143,0.0,0.0,13.1549390313,4.04639871239,80.4268800689,80.4268800689
 12/09  12:00:00,28.1297748333,10.9284370896,0.0,0.0,13.1549390313,4.04639871239,63.5635961431,63.5635961431
 12/09  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,48.4204115222,48.4204115222
 12/09  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,38.1440258812,38.1440258812
 12/09  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,30.2167489913,30.2167489913
 12/09  16:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,28.4345608193,28.4345608193
 12/09  17:00:00,14.2375108949,1.79601995373,0.0,0.0,5.48122459637,1.0115996781,29.4793190639,29.4793190639
 12/09  18:00:00,17.5161605486,2.10033627417,0.0,0.0,5.48122459637,1.0115996781,35.1526660454,35.1526660454
 12/09  19:00:00,18.7503245895,3.33450031504,0.0,0.0,5.48122459637,1.0115996781,55.8249523482,55.8249523482
 12/09  20:00:00,18.2473609229,2.83153664843,0.0,0.0,5.48122459637,1.0115996781,48.0372320134,48.0372320134
 12/09  21:00:00,19.4024007164,3.9865764419,0.0,0.0,5.48122459637,1.0115996781,67.1595401879,67.1595401879
 12/09  22:00:00,18.8128210023,3.39699672784,0.0,0.0,5.48122459637,1.0115996781,57.9811383632,57.9811383632
 12/09  23:00:00,20.0239827595,4.60815848504,0.0,0.0,5.48122459637,1.0115996781,78.0069054679,78.0069054679
 12/09  24:00:00,19.1349301733,3.71910589879,0.0,0.0,5.48122459637,1.0115996781,63.6810106126,63.6810106126
 12/10  01:00:00,20.2995707763,4.88374650185,0.0,0.0,5.48122459637,1.0115996781,82.8749206027,82.8749206027
 12/10  02:00:00,19.4427451277,4.02692085325,0.0,0.0,5.48122459637,1.0115996781,67.9871901694,67.9871901694
 12/10  03:00:00,20.7522904814,5.3364662069,0.0,0.0,5.48122459637,1.0115996781,91.490659973,91.490659973
 12/10  04:00:00,19.7282364477,4.31241217322,0.0,0.0,5.48122459637,1.0115996781,78.449317896,78.449317896
 12/10  05:00:00,20.907766929,5.4919426545,0.0,0.0,5.48122459637,1.0115996781,100.698065399,100.698065399
 12/10  06:00:00,19.7848542356,4.36902996117,0.0,0.0,5.48122459637,1.0115996781,83.018033539,83.018033539
 12/10  07:00:00,20.8658390305,5.45001475602,0.0,0.0,5.48122459637,1.0115996781,100.861373145,100.861373145
 12/10  08:00:00,10.739390226,4.24656595152,0.0,0.0,5.48122459637,1.0115996781,78.6590710605,78.6590710605
 12/10  09:00:00,11.457117169,4.96429289458,0.0,0.0,5.48122459637,1.0115996781,83.5030871164,83.5030871164
 12/10  10:00:00,9.72418143633,3.23135716187,0.0,0.0,5.48122459637,1.0115996781,55.4570486129,55.4570486129
 12/10  11:00:00,9.99999313311,3.50716885865,0.0,0.0,5.48122459637,1.0115996781,59.3591463991,59.3591463991
 12/10  12:00:00,8.80220635915,2.30938208469,0.0,0.0,5.48122459637,1.0115996781,39.6415848144,39.6415848144
 12/10  13:00:00,8.94810452802,2.45528025356,0.0,0.0,5.48122459637,1.0115996781,41.4392438414,41.4392438414
 12/10  14:00:00,8.0155019943,1.52267771984,0.0,0.0,5.48122459637,1.0115996781,26.061867365,26.061867365
 12/10  15:00:00,8.22129922226,1.7284749478,0.0,0.0,5.48122459637,1.0115996781,29.1496021769,29.1496021769
 12/10  16:00:00,7.84043908555,1.34761481108,0.0,0.0,5.48122459637,1.0115996781,22.8785618658,22.8785618658
 12/10  17:00:00,14.6255230768,2.18403213568,0.0,0.0,5.48122459637,1.0115996781,36.7795225808,36.7795225808
 12/10  18:00:00,17.6252137077,2.20938943324,0.0,0.0,5.48122459637,1.0115996781,37.8298727369,37.8298727369
 12/10  19:00:00,18.9369934857,3.52116921123,0.0,0.0,5.48122459637,1.0115996781,59.5662027543,59.5662027543
 12/10  20:00:00,18.6364955305,3.220671256,0.0,0.0,5.48122459637,1.0115996781,55.3377961751,55.3377961751
 12/10  21:00:00,19.949049471,4.53322519651,0.0,0.0,5.48122459637,1.0115996781,76.9999238942,76.9999238942
 12/10  22:00:00,19.2351818646,3.81935759015,0.0,0.0,5.48122459637,1.0115996781,65.7345117756,65.7345117756
 12/10  23:00:00,20.4352570439,5.01943276945,0.0,0.0,5.48122459637,1.0115996781,85.4522545133,85.4522545133
 12/10  24:00:00,19.7138171667,4.29799289222,0.0,0.0,5.48122459637,1.0115996781,74.4695455242,74.4695455242
 12/11  01:00:00,21.0727372676,5.65691299316,0.0,0.0,5.48122459637,1.0115996781,102.988002963,102.988002963
 12/11  02:00:00,20.0283464958,4.61252222138,0.0,0.0,5.48122459637,1.0115996781,90.9450864273,90.9450864273
 12/11  03:00:00,21.2965158839,5.88069160939,0.0,0.0,5.48122459637,1.0115996781,115.706628353,115.706628353
 12/11  04:00:00,20.162087165,4.74626289056,0.0,0.0,5.48122459637,1.0115996781,99.9484736783,99.9484736783
 12/11  05:00:00,21.4141101159,5.99828584147,0.0,0.0,5.48122459637,1.0115996781,122.418118403,122.418118403
 12/11  06:00:00,20.2274612256,4.81163695118,0.0,0.0,5.48122459637,1.0115996781,104.361813312,104.361813312
 12/11  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,160.201325224,160.201325224
 12/11  08:00:00,38.1135470532,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,127.008558343,127.008558343
 12/11  09:00:00,57.4158743679,10.9545047686,0.0,0.0,38.3685721746,8.09279742479,85.6947082575,85.6947082575
 12/11  10:00:00,69.3638555598,10.9284370896,0.0,0.0,49.3310213673,9.10439710289,53.4300907057,53.4300907057
 12/11  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,32.385754177,32.385754177
 12/11  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,16.5648211136,16.5648211136
 12/11  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,7.942490344,7.942490344
 12/11  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.23108671675,5.23108671675
 12/11  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.9282690401,3.9282690401
 12/11  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.56358730825,3.56358730825
 12/11  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.69215279682,6.69215279682
 12/11  18:00:00,30.6124171357,1.19934463424,0.0,0.0,16.4436737891,4.04639871239,19.6724381634,19.6724381634
 12/11  19:00:00,17.3994834017,1.98365912727,0.0,0.0,5.48122459637,1.0115996781,32.6957460678,32.6957460678
 12/11  20:00:00,17.608127024,2.19230274958,0.0,0.0,5.48122459637,1.0115996781,36.7186070488,36.7186070488
 12/11  21:00:00,18.1098371963,2.69401292183,0.0,0.0,5.48122459637,1.0115996781,45.0549402628,45.0549402628
 12/11  22:00:00,18.1061833252,2.69035905077,0.0,0.0,5.48122459637,1.0115996781,45.4065766358,45.4065766358
 12/11  23:00:00,18.6945370595,3.27871278501,0.0,0.0,5.48122459637,1.0115996781,55.171453556,55.171453556
 12/11  24:00:00,18.7488328509,3.3330085764,0.0,0.0,5.48122459637,1.0115996781,56.6708778771,56.6708778771
 12/12  01:00:00,19.3931984827,3.97737420819,0.0,0.0,5.48122459637,1.0115996781,67.2199612855,67.2199612855
 12/12  02:00:00,19.192805276,3.77698100157,0.0,0.0,5.48122459637,1.0115996781,64.4846271006,64.4846271006
 12/12  03:00:00,19.8180810176,4.4022567431,0.0,0.0,5.48122459637,1.0115996781,74.5754857437,74.5754857437
 12/12  04:00:00,19.5101461605,4.09432188603,0.0,0.0,5.48122459637,1.0115996781,70.0994340964,70.0994340964
 12/12  05:00:00,20.1602286448,4.74440437031,0.0,0.0,5.48122459637,1.0115996781,80.5068629885,80.5068629885
 12/12  06:00:00,19.8989504283,4.48312615385,0.0,0.0,5.48122459637,1.0115996781,76.9651454631,76.9651454631
 12/12  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,124.476767245,124.476767245
 12/12  08:00:00,39.4245682112,10.9545047686,0.0,0.0,21.9248983855,5.05799839049,100.084938881,100.084938881
 12/12  09:00:00,57.3650046588,10.9036350595,0.0,0.0,38.3685721746,8.09279742479,75.0503308372,75.0503308372
 12/12  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,45.1553646485,45.1553646485
 12/12  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,21.7300806627,21.7300806627
 12/12  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.59052346596,7.59052346596
 12/12  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,4.74031486606,4.74031486606
 12/12  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.36632019357,3.36632019357
 12/12  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.27234803696,2.27234803696
 12/12  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.95882063584,1.95882063584
 12/12  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.3788596868,5.3788596868
 12/12  18:00:00,30.5572465766,1.14417407506,0.0,0.0,16.4436737891,4.04639871239,18.7802509992,18.7802509992
 12/12  19:00:00,17.4883754282,2.07255115378,0.0,0.0,5.48122459637,1.0115996781,34.2585338734,34.2585338734
 12/12  20:00:00,17.8215640916,2.40573981709,0.0,0.0,5.48122459637,1.0115996781,40.4184389235,40.4184389235
 12/12  21:00:00,18.4178300336,3.00200575914,0.0,0.0,5.48122459637,1.0115996781,50.3447565752,50.3447565752
 12/12  22:00:00,18.2784830846,2.86265881019,0.0,0.0,5.48122459637,1.0115996781,48.429349195,48.429349195
 12/12  23:00:00,18.488912674,3.07308839957,0.0,0.0,5.48122459637,1.0115996781,51.6883123176,51.6883123176
 12/12  24:00:00,18.1624525937,2.74662831927,0.0,0.0,5.48122459637,1.0115996781,46.5142139311,46.5142139311
 12/13  01:00:00,18.4848773173,3.06905304283,0.0,0.0,5.48122459637,1.0115996781,51.7352664765,51.7352664765
 12/13  02:00:00,18.2798361151,2.86401184065,0.0,0.0,5.48122459637,1.0115996781,48.6058865228,48.6058865228
 12/13  03:00:00,18.6643894773,3.24856520283,0.0,0.0,5.48122459637,1.0115996781,54.8879370551,54.8879370551
 12/13  04:00:00,18.4428452869,3.02702101246,0.0,0.0,5.48122459637,1.0115996781,51.4862377305,51.4862377305
 12/13  05:00:00,18.8348681035,3.41904382902,0.0,0.0,5.48122459637,1.0115996781,57.8646587407,57.8646587407
 12/13  06:00:00,18.4504570189,3.03463274444,0.0,0.0,5.48122459637,1.0115996781,51.6462928003,51.6462928003
 12/13  07:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,72.7451621267,72.7451621267
 12/13  08:00:00,39.4109015473,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,56.318107552,56.318107552
 12/13  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,37.3003667707,37.3003667707
 12/13  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,21.3107005921,21.3107005921
 12/13  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,11.8643892539,11.8643892539
 12/13  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,8.68633524043,8.68633524043
 12/13  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,8.65197882232,8.65197882232
 12/13  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.89666898256,7.89666898256
 12/13  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,7.13301526562,7.13301526562
 12/13  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,5.29077219692,5.29077219692
 12/13  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,6.46025255431,6.46025255431
 12/13  18:00:00,30.2255347554,0.812462253931,0.0,0.0,16.4436737891,4.04639871239,13.3670548413,13.3670548413
 12/13  19:00:00,16.7255240381,1.3096997636,0.0,0.0,5.48122459637,1.0115996781,21.415375171,21.415375171
 12/13  20:00:00,16.8723560287,1.45653175428,0.0,0.0,5.48122459637,1.0115996781,24.2963636946,24.2963636946
 12/13  21:00:00,17.1523584246,1.73653415016,0.0,0.0,5.48122459637,1.0115996781,28.9741413892,28.9741413892
 12/13  22:00:00,17.1414075598,1.72558328529,0.0,0.0,5.48122459637,1.0115996781,29.0122970946,29.0122970946
 12/13  23:00:00,17.3966112115,1.98078693701,0.0,0.0,5.48122459637,1.0115996781,33.2441749461,33.2441749461
 12/13  24:00:00,17.3129779734,1.89715369898,0.0,0.0,5.48122459637,1.0115996781,32.0429334594,32.0429334594
 12/14  01:00:00,17.5497335495,2.13390927504,0.0,0.0,5.48122459637,1.0115996781,35.9519158217,35.9519158217
 12/14  02:00:00,17.4280824027,2.01225812826,0.0,0.0,5.48122459637,1.0115996781,34.0828722427,34.0828722427
 12/14  03:00:00,17.6576412725,2.24181699801,0.0,0.0,5.48122459637,1.0115996781,37.8594440705,37.8594440705
 12/14  04:00:00,17.5147828296,2.09895855514,0.0,0.0,5.48122459637,1.0115996781,35.5738118515,35.5738118515
 12/14  05:00:00,17.7298398081,2.31401553359,0.0,0.0,5.48122459637,1.0115996781,39.1311068251,39.1311068251
 12/14  06:00:00,17.5259896117,2.11016533723,0.0,0.0,5.48122459637,1.0115996781,35.8171012218,35.8171012218
 12/14  07:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,51.206543295,51.206543295
 12/14  08:00:00,39.4109015473,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,37.5463751454,37.5463751454
 12/14  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,22.7204730748,22.7204730748
 12/14  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,8.55452646013,8.55452646013
 12/14  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.90554535033,4.90554535033
 12/14  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.12976162247,3.12976162247
 12/14  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,2.35622201688,2.35622201688
 12/14  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.39114984958,2.39114984958
 12/14  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.79888966354,2.79888966354
 12/14  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.91178530747,2.91178530747
