Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Electricity:Facility [kW](Monthly),Gas:Facility [kW](Monthly)
 12/14  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.94332732346,3.94332732346
 12/14  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/14  19:00:00,15.9019897544,0.486165479962,0.0,0.0,5.48122459637,1.0115996781,7.97074010544,7.97074010544
 12/14  20:00:00,16.5973962545,1.18157198006,0.0,0.0,5.48122459637,1.0115996781,19.5385047518,19.5385047518
 12/14  21:00:00,16.6067033983,1.19087912382,0.0,0.0,5.48122459637,1.0115996781,19.8463342471,19.8463342471
 12/14  22:00:00,17.1932970223,1.77747274785,0.0,0.0,5.48122459637,1.0115996781,29.8106946718,29.8106946718
 12/14  23:00:00,16.91889892,1.50307464554,0.0,0.0,5.48122459637,1.0115996781,25.2253734699,25.2253734699
 12/14  24:00:00,17.6766630106,2.26083873611,0.0,0.0,5.48122459637,1.0115996781,38.1200668224,38.1200668224
 12/15  01:00:00,17.2387893295,1.82296505503,0.0,0.0,5.48122459637,1.0115996781,30.7326159381,30.7326159381
 12/15  02:00:00,17.9524108493,2.53658657485,0.0,0.0,5.48122459637,1.0115996781,42.8805490244,42.8805490244
 12/15  03:00:00,17.4104545751,1.99463030062,0.0,0.0,5.48122459637,1.0115996781,33.6847772662,33.6847772662
 12/15  04:00:00,18.3330360613,2.91721178683,0.0,0.0,5.48122459637,1.0115996781,49.4242700633,49.4242700633
 12/15  05:00:00,17.7247692414,2.30894496692,0.0,0.0,5.48122459637,1.0115996781,39.0765824221,39.0765824221
 12/15  06:00:00,18.4804637754,3.06463950098,0.0,0.0,5.48122459637,1.0115996781,51.9909905548,51.9909905548
 12/15  07:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,61.734143498,61.734143498
 12/15  08:00:00,39.4109015473,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,49.410380556,49.410380556
 12/15  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,31.6665320579,31.6665320579
 12/15  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,11.4524095169,11.4524095169
 12/15  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,4.98527112998,4.98527112998
 12/15  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,2.83067834288,2.83067834288
 12/15  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,2.35186589644,2.35186589644
 12/15  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.220059131202,0.220059131202
 12/15  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,0.00969518894843,0.00969518894843
 12/15  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,1.24475298793,1.24475298793
 12/15  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,3.16258020152,3.16258020152
 12/15  18:00:00,29.4130725015,0.0,0.0,0.0,16.4436737891,4.04639871239,0.0,0.0
 12/15  19:00:00,15.4158242745,0.0,0.0,0.0,5.48122459637,1.0115996781,0.0,0.0
 12/15  20:00:00,15.791106931,0.375282656542,0.0,0.0,5.48122459637,1.0115996781,6.18446792971,6.18446792971
 12/15  21:00:00,16.1165329005,0.700708626043,0.0,0.0,5.48122459637,1.0115996781,11.5895545419,11.5895545419
 12/15  22:00:00,16.4730946822,1.05727040769,0.0,0.0,5.48122459637,1.0115996781,17.5417171709,17.5417171709
 12/15  23:00:00,16.5730358066,1.15721153217,0.0,0.0,5.48122459637,1.0115996781,19.5182630472,19.5182630472
 12/15  24:00:00,16.7366154566,1.32079118216,0.0,0.0,5.48122459637,1.0115996781,22.0723410707,22.0723410707
 12/16  01:00:00,16.8687654433,1.45294116881,0.0,0.0,5.48122459637,1.0115996781,24.6782625615,24.6782625615
 12/16  02:00:00,17.0567998976,1.64097562318,0.0,0.0,5.48122459637,1.0115996781,27.5380879594,27.5380879594
 12/16  03:00:00,16.9766766011,1.56085232663,0.0,0.0,5.48122459637,1.0115996781,26.6056892592,26.6056892592
 12/16  04:00:00,17.1119373465,1.69611307203,0.0,0.0,5.48122459637,1.0115996781,28.5149667538,28.5149667538
 12/16  05:00:00,17.1027594013,1.68693512681,0.0,0.0,5.48122459637,1.0115996781,28.8008930217,28.8008930217
 12/16  06:00:00,17.3024891143,1.88666483979,0.0,0.0,5.48122459637,1.0115996781,31.7545547559,31.7545547559
 12/16  07:00:00,17.28845899,1.87263471552,0.0,0.0,5.48122459637,1.0115996781,32.0178531103,32.0178531103
 12/16  08:00:00,18.9208290458,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,47.3388194465,47.3388194465
 12/16  09:00:00,18.4452620572,10.9408381046,0.0,0.0,5.48122459637,2.0231993562,44.4451661578,44.4451661578
 12/16  10:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,44.9798349007,44.9798349007
 12/16  11:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,40.064373008,40.064373008
 12/16  12:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,33.6997764689,33.6997764689
 12/16  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,38.7744659213,38.7744659213
 12/16  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,33.6712368946,33.6712368946
 12/16  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,35.7782459774,35.7782459774
 12/16  16:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,36.4494211292,36.4494211292
 12/16  17:00:00,14.5384159273,2.09692498618,0.0,0.0,5.48122459637,1.0115996781,34.5106929127,34.5106929127
 12/16  18:00:00,17.5076264659,2.09180219146,0.0,0.0,5.48122459637,1.0115996781,35.1573453604,35.1573453604
 12/16  19:00:00,18.4696395583,3.05381528385,0.0,0.0,5.48122459637,1.0115996781,51.238572814,51.238572814
 12/16  20:00:00,17.9957482752,2.57992400076,0.0,0.0,5.48122459637,1.0115996781,43.8661151685,43.8661151685
 12/16  21:00:00,18.9719329671,3.55610869266,0.0,0.0,5.48122459637,1.0115996781,60.0067977574,60.0067977574
 12/16  22:00:00,18.2541488983,2.83832462385,0.0,0.0,5.48122459637,1.0115996781,48.4685877556,48.4685877556
 12/16  23:00:00,19.277734575,3.86191030053,0.0,0.0,5.48122459637,1.0115996781,65.354911786,65.354911786
 12/16  24:00:00,18.5002181774,3.08439390294,0.0,0.0,5.48122459637,1.0115996781,52.8353279277,52.8353279277
 12/17  01:00:00,19.4303699454,4.01454567093,0.0,0.0,5.48122459637,1.0115996781,68.0653622903,68.0653622903
 12/17  02:00:00,18.5501027121,3.13427843761,0.0,0.0,5.48122459637,1.0115996781,53.7700983858,53.7700983858
 12/17  03:00:00,19.4324124543,4.01658817987,0.0,0.0,5.48122459637,1.0115996781,68.1427779017,68.1427779017
 12/17  04:00:00,18.5270773295,3.11125305508,0.0,0.0,5.48122459637,1.0115996781,53.4108430643,53.4108430643
 12/17  05:00:00,19.3488617673,3.93303749284,0.0,0.0,5.48122459637,1.0115996781,66.7303335424,66.7303335424
 12/17  06:00:00,18.4892020564,3.07337778191,0.0,0.0,5.48122459637,1.0115996781,52.7875041932,52.7875041932
 12/17  07:00:00,19.4353580943,4.01953381985,0.0,0.0,5.48122459637,1.0115996781,68.2541669488,68.2541669488
 12/17  08:00:00,11.1453134894,3.16532254828,0.0,0.0,5.48122459637,1.0115996781,54.2611089509,54.2611089509
 12/17  09:00:00,10.3188271134,3.82600283891,0.0,0.0,5.48122459637,1.0115996781,64.6874792076,64.6874792076
 12/17  10:00:00,9.0999312415,2.60710696704,0.0,0.0,5.48122459637,1.0115996781,44.6120624708,44.6120624708
 12/17  11:00:00,9.57745787232,3.08463359785,0.0,0.0,5.48122459637,1.0115996781,52.2311058151,52.2311058151
 12/17  12:00:00,8.69334845727,2.2005241828,0.0,0.0,5.48122459637,1.0115996781,37.7722605337,37.7722605337
 12/17  13:00:00,9.16653283132,2.67370855685,0.0,0.0,5.48122459637,1.0115996781,45.3311389633,45.3311389633
 12/17  14:00:00,8.55993271614,2.06710844168,0.0,0.0,5.48122459637,1.0115996781,35.5513817683,35.5513817683
 12/17  15:00:00,9.04847423784,2.55564996337,0.0,0.0,5.48122459637,1.0115996781,43.1281323372,43.1281323372
 12/17  16:00:00,8.5651338728,2.07230959834,0.0,0.0,5.48122459637,1.0115996781,35.5876496929,35.5876496929
 12/17  17:00:00,15.6419754225,3.20048448139,0.0,0.0,5.48122459637,1.0115996781,54.2473131811,54.2473131811
 12/17  18:00:00,18.2919396779,2.87611540344,0.0,0.0,5.48122459637,1.0115996781,49.522564091,49.522564091
 12/17  19:00:00,19.3560927041,3.94026842963,0.0,0.0,5.48122459637,1.0115996781,66.9793700764,66.9793700764
 12/17  20:00:00,18.6359718396,3.2201475651,0.0,0.0,5.48122459637,1.0115996781,55.485104501,55.485104501
 12/17  21:00:00,19.6970944414,4.28127016695,0.0,0.0,5.48122459637,1.0115996781,72.8607789664,72.8607789664
 12/17  22:00:00,18.8829907708,3.46716649634,0.0,0.0,5.48122459637,1.0115996781,59.7685856,59.7685856
 12/17  23:00:00,19.9239888958,4.50816462138,0.0,0.0,5.48122459637,1.0115996781,76.7893621061,76.7893621061
 12/17  24:00:00,19.0219625965,3.60613832204,0.0,0.0,5.48122459637,1.0115996781,62.1718514378,62.1718514378
 12/18  01:00:00,20.1380750726,4.72225079809,0.0,0.0,5.48122459637,1.0115996781,80.4757017227,80.4757017227
 12/18  02:00:00,19.2231691004,3.80734482592,0.0,0.0,5.48122459637,1.0115996781,65.6598811627,65.6598811627
 12/18  03:00:00,20.3910861965,4.97526192205,0.0,0.0,5.48122459637,1.0115996781,84.8506800967,84.8506800967
 12/18  04:00:00,19.6242797217,4.20845544725,0.0,0.0,5.48122459637,1.0115996781,71.8109658087,71.8109658087
 12/18  05:00:00,20.898968363,5.4831440885,0.0,0.0,5.48122459637,1.0115996781,96.2406007307,96.2406007307
 12/18  06:00:00,19.8481546194,4.43233034489,0.0,0.0,5.48122459637,1.0115996781,82.1736916936,82.1736916936
 12/18  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,137.234662312,137.234662312
 12/18  08:00:00,39.6007137198,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,113.890961795,113.890961795
 12/18  09:00:00,57.3718379908,10.9104683914,0.0,0.0,38.3685721746,8.09279742479,87.0296623515,87.0296623515
 12/18  10:00:00,69.3638555598,10.9284370896,0.0,0.0,49.3310213673,9.10439710289,63.5168028396,63.5168028396
 12/18  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,44.9708463185,44.9708463185
 12/18  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,31.7319750765,31.7319750765
 12/18  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,23.8901616014,23.8901616014
 12/18  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,16.3599181355,16.3599181355
 12/18  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,13.1400467353,13.1400467353
 12/18  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,12.9677660428,12.9677660428
 12/18  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,23.9255034033,23.9255034033
 12/18  18:00:00,31.6097808369,2.19670833537,0.0,0.0,16.4436737891,4.04639871239,36.0705977478,36.0705977478
 12/18  19:00:00,18.0688025741,2.65297829962,0.0,0.0,5.48122459637,1.0115996781,44.5443599765,44.5443599765
 12/18  20:00:00,19.4949992224,4.0791749479,0.0,0.0,5.48122459637,1.0115996781,68.5698298241,68.5698298241
 12/18  21:00:00,18.8367941944,3.4209699199,0.0,0.0,5.48122459637,1.0115996781,58.188870613,58.188870613
 12/18  22:00:00,20.10441968,4.68859540551,0.0,0.0,5.48122459637,1.0115996781,79.2677545138,79.2677545138
 12/18  23:00:00,19.25045303,3.83462875549,0.0,0.0,5.48122459637,1.0115996781,65.5450497369,65.5450497369
 12/18  24:00:00,20.5116860961,5.09586182163,0.0,0.0,5.48122459637,1.0115996781,86.471133759,86.471133759
 12/19  01:00:00,19.7323587057,4.31653443126,0.0,0.0,5.48122459637,1.0115996781,74.3844908772,74.3844908772
 12/19  02:00:00,21.185682791,5.76985851657,0.0,0.0,5.48122459637,1.0115996781,104.985587988,104.985587988
 12/19  03:00:00,20.1636635622,4.74783928776,0.0,0.0,5.48122459637,1.0115996781,95.3887470994,95.3887470994
 12/19  04:00:00,21.5648403656,6.14901609111,0.0,0.0,5.48122459637,1.0115996781,125.305727855,125.305727855
 12/19  05:00:00,20.457704366,5.04188009149,0.0,0.0,5.48122459637,1.0115996781,112.850076115,112.850076115
 12/19  06:00:00,21.877787753,6.46196347854,0.0,0.0,5.48122459637,1.0115996781,141.554717381,141.554717381
 12/19  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,175.123557948,175.123557948
 12/19  08:00:00,39.6007137198,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,151.093700206,151.093700206
 12/19  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,118.911365145,118.911365145
 12/19  10:00:00,69.3458868616,10.9104683914,0.0,0.0,49.3310213673,9.10439710289,79.5165151332,79.5165151332
 12/19  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,56.1758137217,56.1758137217
 12/19  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,41.577949508,41.577949508
 12/19  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,34.8109506995,34.8109506995
 12/19  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,29.0816826575,29.0816826575
 12/19  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,28.1413449425,28.1413449425
 12/19  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,26.6316221242,26.6316221242
 12/19  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,30.0196692668,30.0196692668
 12/19  18:00:00,31.4577252226,2.0446527211,0.0,0.0,16.4436737891,4.04639871239,33.5491947553,33.5491947553
 12/19  19:00:00,17.548575579,2.13275130452,0.0,0.0,5.48122459637,1.0115996781,35.6034884142,35.6034884142
 12/19  20:00:00,18.4854638158,3.06963954132,0.0,0.0,5.48122459637,1.0115996781,51.2413750756,51.2413750756
 12/19  21:00:00,17.9040554565,2.488231182,0.0,0.0,5.48122459637,1.0115996781,42.0632288064,42.0632288064
 12/19  22:00:00,18.7727956833,3.35697140884,0.0,0.0,5.48122459637,1.0115996781,56.2990616499,56.2990616499
 12/19  23:00:00,18.1073107279,2.69148645342,0.0,0.0,5.48122459637,1.0115996781,45.7186296726,45.7186296726
 12/19  24:00:00,19.0331741604,3.61734988597,0.0,0.0,5.48122459637,1.0115996781,60.8943394295,60.8943394295
 12/20  01:00:00,18.3670852912,2.95126101671,0.0,0.0,5.48122459637,1.0115996781,50.3654999717,50.3654999717
 12/20  02:00:00,19.4270753785,4.01125110405,0.0,0.0,5.48122459637,1.0115996781,67.7964920472,67.7964920472
 12/20  03:00:00,18.7140050201,3.29818074559,0.0,0.0,5.48122459637,1.0115996781,56.489848461,56.489848461
 12/20  04:00:00,19.8572450726,4.44142079814,0.0,0.0,5.48122459637,1.0115996781,75.3120390641,75.3120390641
 12/20  05:00:00,19.0488935676,3.63306929314,0.0,0.0,5.48122459637,1.0115996781,62.3852983566,62.3852983566
 12/20  06:00:00,20.179785219,4.76396094451,0.0,0.0,5.48122459637,1.0115996781,80.9763613102,80.9763613102
 12/20  07:00:00,26.2847364918,10.8689122173,0.0,0.0,5.48122459637,1.0115996781,103.745581191,103.745581191
 12/20  08:00:00,39.348896472,10.8788330294,0.0,0.0,21.9248983855,5.05799839049,91.3730422675,91.3730422675
 12/20  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,74.3163839198,74.3163839198
 12/20  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,53.7779167545,53.7779167545
 12/20  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,35.4985201422,35.4985201422
 12/20  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,24.1562366538,24.1562366538
 12/20  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,21.0379229196,21.0379229196
 12/20  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,16.5580541935,16.5580541935
 12/20  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,15.2780628237,15.2780628237
 12/20  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,14.9297915696,14.9297915696
 12/20  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,20.7910690434,20.7910690434
 12/20  18:00:00,31.30984901,1.8967765085,0.0,0.0,16.4436737891,4.04639871239,31.1407159637,31.1407159637
 12/20  19:00:00,17.6694277822,2.25360350775,0.0,0.0,5.48122459637,1.0115996781,37.7060483905,37.7060483905
 12/20  20:00:00,18.9726361032,3.55681182878,0.0,0.0,5.48122459637,1.0115996781,59.6138242369,59.6138242369
 12/20  21:00:00,18.5089666648,3.09314239029,0.0,0.0,5.48122459637,1.0115996781,52.5499630329,52.5499630329
 12/20  22:00:00,19.4842715589,4.06844728443,0.0,0.0,5.48122459637,1.0115996781,68.5982183337,68.5982183337
 12/20  23:00:00,18.5556115047,3.13978723019,0.0,0.0,5.48122459637,1.0115996781,53.4991906043,53.4991906043
 12/20  24:00:00,19.6181392944,4.20231501997,0.0,0.0,5.48122459637,1.0115996781,70.9834036889,70.9834036889
 12/21  01:00:00,18.8223923929,3.40656811848,0.0,0.0,5.48122459637,1.0115996781,58.2518143129,58.2518143129
 12/21  02:00:00,19.7978305269,4.38200625247,0.0,0.0,5.48122459637,1.0115996781,74.2136384706,74.2136384706
 12/21  03:00:00,18.7844876399,3.36866336545,0.0,0.0,5.48122459637,1.0115996781,57.6913553756,57.6913553756
 12/21  04:00:00,19.7407672438,4.32494296938,0.0,0.0,5.48122459637,1.0115996781,73.2885931098,73.2885931098
 12/21  05:00:00,18.810549453,3.39472517857,0.0,0.0,5.48122459637,1.0115996781,58.222111632,58.222111632
 12/21  06:00:00,19.7442115905,4.32838731603,0.0,0.0,5.48122459637,1.0115996781,73.4197773909,73.4197773909
 12/21  07:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,90.0927816001,90.0927816001
 12/21  08:00:00,39.4109015473,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,77.3584058735,77.3584058735
 12/21  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,66.516931718,66.516931718
 12/21  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,56.2599271686,56.2599271686
 12/21  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,47.8041324735,47.8041324735
 12/21  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,39.8187526801,39.8187526801
 12/21  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,33.2010676816,33.2010676816
 12/21  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,25.7395870959,25.7395870959
 12/21  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,25.4080914608,25.4080914608
 12/21  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,26.2851843099,26.2851843099
 12/21  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,31.7427120914,31.7427120914
 12/21  18:00:00,31.6125209797,2.19944847819,0.0,0.0,16.4436737891,4.04639871239,36.1435404593,36.1435404593
 12/21  19:00:00,17.8534507051,2.43762643061,0.0,0.0,5.48122459637,1.0115996781,41.0218415307,41.0218415307
 12/21  20:00:00,19.0890004736,3.67317619911,0.0,0.0,5.48122459637,1.0115996781,61.7510842674,61.7510842674
 12/21  21:00:00,18.5606383216,3.14481404716,0.0,0.0,5.48122459637,1.0115996781,53.5759054193,53.5759054193
 12/21  22:00:00,19.8066960616,4.39087178717,0.0,0.0,5.48122459637,1.0115996781,74.3044848613,74.3044848613
 12/21  23:00:00,19.0706517759,3.65482750142,0.0,0.0,5.48122459637,1.0115996781,62.5976341614,62.5976341614
 12/21  24:00:00,20.3988756241,4.98305134962,0.0,0.0,5.48122459637,1.0115996781,84.692144169,84.692144169
 12/22  01:00:00,19.6934288274,4.27760455297,0.0,0.0,5.48122459637,1.0115996781,74.1576457329,74.1576457329
 12/22  02:00:00,21.2459837072,5.83015943273,0.0,0.0,5.48122459637,1.0115996781,108.248112926,108.248112926
 12/22  03:00:00,20.2716195369,4.85579526241,0.0,0.0,5.48122459637,1.0115996781,100.992107837,100.992107837
 12/22  04:00:00,21.7502675656,6.33444329112,0.0,0.0,5.48122459637,1.0115996781,133.651923479,133.651923479
 12/22  05:00:00,20.6676622572,5.2518379827,0.0,0.0,5.48122459637,1.0115996781,122.929713952,122.929713952
 12/22  06:00:00,22.2039248335,6.78810055899,0.0,0.0,5.48122459637,1.0115996781,155.361391675,155.361391675
 12/22  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,194.133424599,194.133424599
 12/22  08:00:00,39.6007137198,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,172.372157408,172.372157408
 12/22  09:00:00,57.5920198766,11.1306502772,0.0,0.0,38.3685721746,8.09279742479,131.755376351,131.755376351
 12/22  10:00:00,69.3899232388,10.9545047686,0.0,0.0,49.3310213673,9.10439710289,80.827161595,80.827161595
 12/22  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,57.8741313523,57.8741313523
 12/22  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,42.5136391261,42.5136391261
 12/22  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,31.9192192539,31.9192192539
 12/22  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,30.130114801,30.130114801
 12/22  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,34.6898143625,34.6898143625
 12/22  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,34.8997375867,34.8997375867
 12/22  17:00:00,75.3249232415,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,44.2699570736,44.2699570736
 12/22  18:00:00,32.3371377435,2.92406524205,0.0,0.0,16.4436737891,4.04639871239,48.3950150165,48.3950150165
 12/22  19:00:00,18.4883372233,3.07251294888,0.0,0.0,5.48122459637,1.0115996781,51.6833263064,51.6833263064
 12/22  20:00:00,20.0368739747,4.62104970026,0.0,0.0,5.48122459637,1.0115996781,78.2338328221,78.2338328221
 12/22  21:00:00,19.307389231,3.89156495657,0.0,0.0,5.48122459637,1.0115996781,65.9610664361,65.9610664361
 12/22  22:00:00,21.1600195587,5.7441952842,0.0,0.0,5.48122459637,1.0115996781,105.21705749,105.21705749
 12/22  23:00:00,20.1479422017,4.73211792723,0.0,0.0,5.48122459637,1.0115996781,99.1670107552,99.1670107552
 12/22  24:00:00,21.8742759325,6.45845165799,0.0,0.0,5.48122459637,1.0115996781,139.114610653,139.114610653
 12/23  01:00:00,20.6572442835,5.24142000902,0.0,0.0,5.48122459637,1.0115996781,126.675542945,126.675542945
 12/23  02:00:00,22.4642648358,7.04844056134,0.0,0.0,5.48122459637,1.0115996781,166.190869177,166.190869177
 12/23  03:00:00,21.1237616336,5.70793735917,0.0,0.0,5.48122459637,1.0115996781,150.997240889,150.997240889
 12/23  04:00:00,23.0075672498,7.59174297537,0.0,0.0,5.48122459637,1.0115996781,191.218943461,191.218943461
 12/23  05:00:00,21.5343800916,6.11855581718,0.0,0.0,5.48122459637,1.0115996781,172.047442111,172.047442111
 12/23  06:00:00,23.4614820375,8.045657763,0.0,0.0,5.48122459637,1.0115996781,213.962632829,213.962632829
 12/23  07:00:00,21.9633423699,6.54751809548,0.0,0.0,5.48122459637,1.0115996781,195.514762983,195.514762983
 12/23  08:00:00,19.1106412183,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,279.376477869,279.376477869
 12/23  09:00:00,18.6350742298,11.1306502772,0.0,0.0,5.48122459637,2.0231993562,243.137986402,243.137986402
 12/23  10:00:00,28.3319880209,11.1306502772,0.0,0.0,13.1549390313,4.04639871239,193.493269819,193.493269819
 12/23  11:00:00,28.3319880209,11.1306502772,0.0,0.0,13.1549390313,4.04639871239,147.884445932,147.884445932
 12/23  12:00:00,28.3319880209,11.1306502772,0.0,0.0,13.1549390313,4.04639871239,121.98286069,121.98286069
 12/23  13:00:00,17.6234745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,121.691079172,121.691079172
 12/23  14:00:00,17.6234745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,121.969164208,121.969164208
 12/23  15:00:00,17.6234745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,117.880087099,117.880087099
 12/23  16:00:00,17.6234745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,112.539540686,112.539540686
 12/23  17:00:00,17.1733684663,4.73187752518,0.0,0.0,5.48122459637,1.0115996781,96.5005766937,96.5005766937
 12/23  18:00:00,19.9841073011,4.56828302668,0.0,0.0,5.48122459637,1.0115996781,105.338210753,105.338210753
 12/23  19:00:00,21.7591361404,6.3433118659,0.0,0.0,5.48122459637,1.0115996781,145.573526721,145.573526721
 12/23  20:00:00,20.6936663659,5.2778420914,0.0,0.0,5.48122459637,1.0115996781,135.803446906,135.803446906
 12/23  21:00:00,22.3618414375,6.94601716304,0.0,0.0,5.48122459637,1.0115996781,170.888469732,170.888469732
 12/23  22:00:00,21.0840195637,5.66819528928,0.0,0.0,5.48122459637,1.0115996781,154.286745888,154.286745888
 12/23  23:00:00,22.7360579762,7.32023370171,0.0,0.0,5.48122459637,1.0115996781,187.213278526,187.213278526
 12/23  24:00:00,21.3608701254,5.94504585096,0.0,0.0,5.48122459637,1.0115996781,168.018681203,168.018681203
 12/24  01:00:00,23.0128376265,7.59701335205,0.0,0.0,5.48122459637,1.0115996781,199.797958345,199.797958345
 12/24  02:00:00,21.568002724,6.1521784495,0.0,0.0,5.48122459637,1.0115996781,177.795624926,177.795624926
 12/24  03:00:00,23.2208250489,7.80500077446,0.0,0.0,5.48122459637,1.0115996781,208.907659628,208.907659628
 12/24  04:00:00,21.7448469778,6.32902270338,0.0,0.0,5.48122459637,1.0115996781,186.046371086,186.046371086
 12/24  05:00:00,23.3961976032,7.98037332874,0.0,0.0,5.48122459637,1.0115996781,216.436541397,216.436541397
 12/24  06:00:00,21.8517386835,6.435914409,0.0,0.0,5.48122459637,1.0115996781,190.997759427,190.997759427
 12/24  07:00:00,23.4700898804,8.05426560598,0.0,0.0,5.48122459637,1.0115996781,219.819280396,219.819280396
 12/24  08:00:00,14.3405849932,6.3605940521,0.0,0.0,5.48122459637,1.0115996781,185.904261881,185.904261881
 12/24  09:00:00,14.0479041138,7.55507983938,0.0,0.0,5.48122459637,1.0115996781,197.523017472,197.523017472
 12/24  10:00:00,12.0999744216,5.60715014717,0.0,0.0,5.48122459637,1.0115996781,152.267320055,152.267320055
 12/24  11:00:00,12.804899016,6.3120747415,0.0,0.0,5.48122459637,1.0115996781,147.825308676,147.825308676
 12/24  12:00:00,10.8886530567,4.3958287822,0.0,0.0,5.48122459637,1.0115996781,99.5773922537,99.5773922537
 12/24  13:00:00,11.4718178906,4.97899361609,0.0,0.0,5.48122459637,1.0115996781,97.3954108954,97.3954108954
 12/24  14:00:00,10.3020240443,3.80919976985,0.0,0.0,5.48122459637,1.0115996781,73.0367323831,73.0367323831
 12/24  15:00:00,11.336135203,4.8433109285,0.0,0.0,5.48122459637,1.0115996781,86.8743541205,86.8743541205
 12/24  16:00:00,10.3129286396,3.82010436509,0.0,0.0,5.48122459637,1.0115996781,67.5000701892,67.5000701892
 12/24  17:00:00,16.0846593751,5.13033510068,0.0,0.0,5.48122459637,1.0115996781,93.1787672482,93.1787672482
 12/24  18:00:00,19.849969994,4.43414571955,0.0,0.0,5.48122459637,1.0115996781,90.540289347,90.540289347
 12/24  19:00:00,21.3282372277,5.91241295328,0.0,0.0,5.48122459637,1.0115996781,122.263503642,122.263503642
 12/24  20:00:00,20.2179700982,4.80214582371,0.0,0.0,5.48122459637,1.0115996781,107.804999682,107.804999682
 12/24  21:00:00,21.5931702078,6.17734593334,0.0,0.0,5.48122459637,1.0115996781,134.426590877,134.426590877
 12/24  22:00:00,20.3971533135,4.98132903903,0.0,0.0,5.48122459637,1.0115996781,116.813118979,116.813118979
 12/24  23:00:00,21.7324109919,6.31658671743,0.0,0.0,5.48122459637,1.0115996781,140.251937879,140.251937879
 12/24  24:00:00,20.4660121202,5.05018784569,0.0,0.0,5.48122459637,1.0115996781,120.469701999,120.469701999
 12/25  01:00:00,21.8255222216,6.40969794712,0.0,0.0,5.48122459637,1.0115996781,144.413490402,144.413490402
 12/25  02:00:00,20.5591794252,5.14335515075,0.0,0.0,5.48122459637,1.0115996781,124.971457629,124.971457629
 12/25  03:00:00,21.9631834375,6.547359163,0.0,0.0,5.48122459637,1.0115996781,150.3859013,150.3859013
 12/25  04:00:00,20.6948038144,5.27897953998,0.0,0.0,5.48122459637,1.0115996781,131.964026056,131.964026056
 12/25  05:00:00,22.190899108,6.77507483358,0.0,0.0,5.48122459637,1.0115996781,160.567251059,160.567251059
 12/25  06:00:00,20.8432812906,5.42745701616,0.0,0.0,5.48122459637,1.0115996781,138.547895907,138.547895907
 12/25  07:00:00,22.260695171,6.84487089656,0.0,0.0,5.48122459637,1.0115996781,163.851247432,163.851247432
 12/25  08:00:00,13.4204009924,5.44041005127,0.0,0.0,5.48122459637,1.0115996781,140.378448925,140.378448925
 12/25  09:00:00,12.9406364306,6.44781215609,0.0,0.0,5.48122459637,1.0115996781,149.168825062,149.168825062
 12/25  10:00:00,10.9342542965,4.44143002204,0.0,0.0,5.48122459637,1.0115996781,97.8179082575,97.8179082575
 12/25  11:00:00,11.0524155867,4.5595913122,0.0,0.0,5.48122459637,1.0115996781,79.6680278977,79.6680278977
 12/25  12:00:00,9.12072313557,2.62789886111,0.0,0.0,5.48122459637,1.0115996781,44.5090268269,44.5090268269
 12/25  13:00:00,9.2558816201,2.76305734564,0.0,0.0,5.48122459637,1.0115996781,46.3167565062,46.3167565062
 12/25  14:00:00,8.24124640284,1.74842212837,0.0,0.0,5.48122459637,1.0115996781,29.4203699555,29.4203699555
 12/25  15:00:00,8.60416001566,2.1113357412,0.0,0.0,5.48122459637,1.0115996781,35.2078234164,35.2078234164
 12/25  16:00:00,8.16273028948,1.66990601502,0.0,0.0,5.48122459637,1.0115996781,28.0177908788,28.0177908788
 12/25  17:00:00,13.7165512809,2.76222700648,0.0,0.0,5.48122459637,1.0115996781,46.4632124864,46.4632124864
 12/25  18:00:00,18.1090276965,2.69320342208,0.0,0.0,5.48122459637,1.0115996781,45.9564009079,45.9564009079
 12/25  19:00:00,19.4138353044,3.99801102998,0.0,0.0,5.48122459637,1.0115996781,67.7617181534,67.7617181534
 12/25  20:00:00,18.7750690189,3.35924474446,0.0,0.0,5.48122459637,1.0115996781,57.5200687941,57.5200687941
 12/25  21:00:00,20.0269025592,4.61107828473,0.0,0.0,5.48122459637,1.0115996781,78.3772167285,78.3772167285
 12/25  22:00:00,19.1853765824,3.7695523079,0.0,0.0,5.48122459637,1.0115996781,64.6687840497,64.6687840497
 12/25  23:00:00,20.6147828012,5.19895852678,0.0,0.0,5.48122459637,1.0115996781,87.1428018177,87.1428018177
 12/25  24:00:00,19.6860415652,4.27021729076,0.0,0.0,5.48122459637,1.0115996781,75.4538083687,75.4538083687
 12/26  01:00:00,20.9354499232,5.51962564878,0.0,0.0,5.48122459637,1.0115996781,100.486045186,100.486045186
 12/26  02:00:00,19.8243426737,4.40851839919,0.0,0.0,5.48122459637,1.0115996781,84.374525044,84.374525044
 12/26  03:00:00,21.0155320081,5.5997077336,0.0,0.0,5.48122459637,1.0115996781,105.838034077,105.838034077
 12/26  04:00:00,19.8569115785,4.44108730401,0.0,0.0,5.48122459637,1.0115996781,87.3530734339,87.3530734339
 12/26  05:00:00,21.0368674618,5.62104318734,0.0,0.0,5.48122459637,1.0115996781,107.761231076,107.761231076
 12/26  06:00:00,19.8577916185,4.44196734402,0.0,0.0,5.48122459637,1.0115996781,88.3622452607,88.3622452607
 12/26  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,137.295685089,137.295685089
 12/26  08:00:00,39.6007137198,11.1306502772,0.0,0.0,21.9248983855,5.05799839049,107.609247795,107.609247795
 12/26  09:00:00,57.3718379908,10.9104683914,0.0,0.0,38.3685721746,8.09279742479,86.9387644276,86.9387644276
 12/26  10:00:00,69.3266525146,10.8912340444,0.0,0.0,49.3310213673,9.10439710289,74.6677406164,74.6677406164
 12/26  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,66.7287302806,66.7287302806
 12/26  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,59.5805211137,59.5805211137
 12/26  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,55.67219571,55.67219571
 12/26  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,52.2149310671,52.2149310671
 12/26  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,50.985897261,50.985897261
 12/26  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,50.6728923783,50.6728923783
 12/26  17:00:00,73.8377565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,55.7654474719,55.7654474719
 12/26  18:00:00,32.6360917163,3.22301921486,0.0,0.0,16.4436737891,4.04639871239,53.6036896671,53.6036896671
 12/26  19:00:00,18.6390411115,3.22321683703,0.0,0.0,5.48122459637,1.0115996781,54.4019132796,54.4019132796
 12/26  20:00:00,19.98568196,4.56985768557,0.0,0.0,5.48122459637,1.0115996781,77.5150834708,77.5150834708
 12/26  21:00:00,19.0813366024,3.66551232797,0.0,0.0,5.48122459637,1.0115996781,61.6634348567,61.6634348567
 12/26  22:00:00,20.5574438771,5.14161960268,0.0,0.0,5.48122459637,1.0115996781,87.2718007844,87.2718007844
 12/26  23:00:00,19.4560026175,4.04017834308,0.0,0.0,5.48122459637,1.0115996781,71.465713376,71.465713376
 12/26  24:00:00,20.7508908351,5.33506656064,0.0,0.0,5.48122459637,1.0115996781,96.3318706016,96.3318706016
 12/27  01:00:00,19.58272709,4.1669028155,0.0,0.0,5.48122459637,1.0115996781,78.3092267035,78.3092267035
 12/27  02:00:00,20.8417750615,5.42595078704,0.0,0.0,5.48122459637,1.0115996781,100.963055768,100.963055768
 12/27  03:00:00,19.5700031807,4.15417890622,0.0,0.0,5.48122459637,1.0115996781,78.8588018776,78.8588018776
 12/27  04:00:00,20.7596830784,5.34385880393,0.0,0.0,5.48122459637,1.0115996781,98.3223200117,98.3223200117
 12/27  05:00:00,19.4908915563,4.07506728188,0.0,0.0,5.48122459637,1.0115996781,75.1869239199,75.1869239199
 12/27  06:00:00,20.6471819217,5.2313576472,0.0,0.0,5.48122459637,1.0115996781,93.8259332526,93.8259332526
 12/27  07:00:00,26.5464745517,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,111.23366224,111.23366224
 12/27  08:00:00,39.4686045884,10.9985411457,0.0,0.0,21.9248983855,5.05799839049,89.6852143407,89.6852143407
 12/27  09:00:00,57.3526036438,10.8912340444,0.0,0.0,38.3685721746,8.09279742479,73.5297604836,73.5297604836
 12/27  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,55.5029015401,55.5029015401
 12/27  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,40.8891285255,40.8891285255
 12/27  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,29.4756822428,29.4756822428
 12/27  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,22.8608108987,22.8608108987
 12/27  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,16.6955432588,16.6955432588
 12/27  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,16.6592971386,16.6592971386
 12/27  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,20.3177549159,20.3177549159
 12/27  17:00:00,73.8377565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,30.1520895409,30.1520895409
 12/27  18:00:00,31.6739742176,2.26090171609,0.0,0.0,16.4436737891,4.04639871239,37.1547409297,37.1547409297
 12/27  19:00:00,17.9363811423,2.52055686784,0.0,0.0,5.48122459637,1.0115996781,42.4534997895,42.4534997895
 12/27  20:00:00,19.1139396386,3.6981153641,0.0,0.0,5.48122459637,1.0115996781,62.2038144531,62.2038144531
 12/27  21:00:00,18.4749325987,3.05910832422,0.0,0.0,5.48122459637,1.0115996781,52.0978717635,52.0978717635
 12/27  22:00:00,19.5507231692,4.13489889471,0.0,0.0,5.48122459637,1.0115996781,69.9089895489,69.9089895489
 12/27  23:00:00,18.7320715923,3.31624731788,0.0,0.0,5.48122459637,1.0115996781,56.7176395528,56.7176395528
 12/27  24:00:00,19.7969660404,4.38114176589,0.0,0.0,5.48122459637,1.0115996781,74.2739780094,74.2739780094
 12/28  01:00:00,18.9112496994,3.49542542493,0.0,0.0,5.48122459637,1.0115996781,59.9431052305,59.9431052305
 12/28  02:00:00,19.9582244725,4.54240019808,0.0,0.0,5.48122459637,1.0115996781,77.1497627919,77.1497627919
 12/28  03:00:00,18.9967756731,3.58095139862,0.0,0.0,5.48122459637,1.0115996781,61.5152137059,61.5152137059
 12/28  04:00:00,20.0403137289,4.62448945442,0.0,0.0,5.48122459637,1.0115996781,78.6332445924,78.6332445924
 12/28  05:00:00,19.0780965429,3.66227226848,0.0,0.0,5.48122459637,1.0115996781,62.9891676496,62.9891676496
 12/28  06:00:00,20.1597705234,4.74394624891,0.0,0.0,5.48122459637,1.0115996781,80.7433999306,80.7433999306
 12/28  07:00:00,26.3703290431,10.9545047686,0.0,0.0,5.48122459637,1.0115996781,102.275307382,102.275307382
 12/28  08:00:00,39.3364954569,10.8664320143,0.0,0.0,21.9248983855,5.05799839049,89.5027717134,89.5027717134
 12/28  09:00:00,57.3898066889,10.9284370896,0.0,0.0,38.3685721746,8.09279742479,73.8240747058,73.8240747058
 12/28  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,55.8685085756,55.8685085756
 12/28  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,41.3268135734,41.3268135734
 12/28  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,29.4729193962,29.4729193962
 12/28  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,21.3355158106,21.3355158106
 12/28  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,13.3712377826,13.3712377826
 12/28  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,9.5269773345,9.5269773345
 12/28  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,8.80902615802,8.80902615802
 12/28  17:00:00,73.8377565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,15.0760740686,15.0760740686
 12/28  18:00:00,30.9311305337,1.51805803217,0.0,0.0,16.4436737891,4.04639871239,25.0137756836,25.0137756836
 12/28  19:00:00,17.2073930366,1.79156876214,0.0,0.0,5.48122459637,1.0115996781,29.7752570393,29.7752570393
 12/28  20:00:00,18.26971127,2.85388699558,0.0,0.0,5.48122459637,1.0115996781,47.9716990462,47.9716990462
 12/28  21:00:00,17.7214895728,2.30566529835,0.0,0.0,5.48122459637,1.0115996781,38.7894654252,38.7894654252
 12/28  22:00:00,18.6493088973,3.23348462288,0.0,0.0,5.48122459637,1.0115996781,54.6915601057,54.6915601057
 12/28  23:00:00,17.9241356909,2.50831141641,0.0,0.0,5.48122459637,1.0115996781,42.3815675508,42.3815675508
 12/28  24:00:00,18.8925725538,3.47674827938,0.0,0.0,5.48122459637,1.0115996781,59.0182221361,59.0182221361
 12/29  01:00:00,18.0766213685,2.66079709401,0.0,0.0,5.48122459637,1.0115996781,45.0863216196,45.0863216196
 12/29  02:00:00,19.0961569706,3.6803326961,0.0,0.0,5.48122459637,1.0115996781,62.6262512231,62.6262512231
 12/29  03:00:00,18.2503808352,2.83455656076,0.0,0.0,5.48122459637,1.0115996781,48.1292353543,48.1292353543
 12/29  04:00:00,19.3617034456,3.94587917109,0.0,0.0,5.48122459637,1.0115996781,67.2751999264,67.2751999264
 12/29  05:00:00,18.4575674292,3.04174315469,0.0,0.0,5.48122459637,1.0115996781,51.7214729984,51.7214729984
 12/29  06:00:00,19.5611762341,4.14535195965,0.0,0.0,5.48122459637,1.0115996781,70.7559947978,70.7559947978
 12/29  07:00:00,26.3566623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,88.0770551417,88.0770551417
 12/29  08:00:00,39.4109015473,10.9408381046,0.0,0.0,21.9248983855,5.05799839049,76.9503020609,76.9503020609
 12/29  09:00:00,57.402207704,10.9408381046,0.0,0.0,38.3685721746,8.09279742479,63.2101425941,63.2101425941
 12/29  10:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,48.0688605364,48.0688605364
 12/29  11:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,37.2250841293,37.2250841293
 12/29  12:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,27.474184584,27.474184584
 12/29  13:00:00,62.8834323004,10.9408381046,0.0,0.0,43.8497967709,8.09279742479,22.455431731,22.455431731
 12/29  14:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,17.4054680664,17.4054680664
 12/29  15:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,16.3953618034,16.3953618034
 12/29  16:00:00,69.3762565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,17.740834432,17.740834432
 12/29  17:00:00,73.8377565748,10.9408381046,0.0,0.0,49.3310213673,9.10439710289,26.2068809104,26.2068809104
 12/29  18:00:00,31.454376227,2.0413037255,0.0,0.0,16.4436737891,4.04639871239,33.5775780867,33.5775780867
 12/29  19:00:00,17.6501980725,2.23437379801,0.0,0.0,5.48122459637,1.0115996781,37.3899008779,37.3899008779
 12/29  20:00:00,18.6884680521,3.27264377763,0.0,0.0,5.48122459637,1.0115996781,54.8089898306,54.8089898306
 12/29  21:00:00,18.1161250031,2.70030072868,0.0,0.0,5.48122459637,1.0115996781,45.7906665485,45.7906665485
 12/29  22:00:00,19.0939224398,3.6780981653,0.0,0.0,5.48122459637,1.0115996781,61.9284082923,61.9284082923
 12/29  23:00:00,18.3754643858,2.9596401113,0.0,0.0,5.48122459637,1.0115996781,50.4344594199,50.4344594199
 12/29  24:00:00,19.3719620598,3.95613778529,0.0,0.0,5.48122459637,1.0115996781,66.8169769633,66.8169769633
 12/30  01:00:00,18.5915164598,3.17569218531,0.0,0.0,5.48122459637,1.0115996781,54.2872438249,54.2872438249
 12/30  02:00:00,19.6823175378,4.26649326338,0.0,0.0,5.48122459637,1.0115996781,72.2250998485,72.2250998485
 12/30  03:00:00,18.8730493866,3.45722511211,0.0,0.0,5.48122459637,1.0115996781,59.2266045243,59.2266045243
 12/30  04:00:00,20.0162899821,4.60046570763,0.0,0.0,5.48122459637,1.0115996781,78.034029745,78.034029745
 12/30  05:00:00,19.135580542,3.71975626749,0.0,0.0,5.48122459637,1.0115996781,63.8356503821,63.8356503821
 12/30  06:00:00,20.327947621,4.9121233465,0.0,0.0,5.48122459637,1.0115996781,83.4785046198,83.4785046198
 12/30  07:00:00,19.3960182455,3.98019397107,0.0,0.0,5.48122459637,1.0115996781,68.2133355184,68.2133355184
 12/30  08:00:00,19.1106412183,11.1306502772,0.0,0.0,5.48122459637,1.0115996781,121.27266851,121.27266851
 12/30  09:00:00,18.5910378526,11.0866139001,0.0,0.0,5.48122459637,2.0231993562,97.757455837,97.757455837
 12/30  10:00:00,28.080170773,10.8788330294,0.0,0.0,13.1549390313,4.04639871239,78.2040291032,78.2040291032
 12/30  11:00:00,28.1297748333,10.9284370896,0.0,0.0,13.1549390313,4.04639871239,65.1299078465,65.1299078465
 12/30  12:00:00,28.1421758483,10.9408381046,0.0,0.0,13.1549390313,4.04639871239,59.4737078907,59.4737078907
 12/30  13:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,58.7906329998,58.7906329998
 12/30  14:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,58.7285438451,58.7285438451
 12/30  15:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,60.6524543876,60.6524543876
 12/30  16:00:00,17.4336623791,10.9408381046,0.0,0.0,5.48122459637,1.0115996781,60.0763817818,60.0763817818
 12/30  17:00:00,13.882895363,2.92857108852,0.0,0.0,5.48122459637,1.0115996781,48.6231608357,48.6231608357
 12/30  18:00:00,18.3695727254,2.95374845091,0.0,0.0,5.48122459637,1.0115996781,49.7206142028,49.7206142028
 12/30  19:00:00,19.8361384163,4.42031414186,0.0,0.0,5.48122459637,1.0115996781,74.8193424264,74.8193424264
 12/30  20:00:00,18.9690630244,3.55323874998,0.0,0.0,5.48122459637,1.0115996781,60.2469460781,60.2469460781
 12/30  21:00:00,20.4534500998,5.03762582531,0.0,0.0,5.48122459637,1.0115996781,85.7758500929,85.7758500929
 12/30  22:00:00,19.557876545,4.14205227056,0.0,0.0,5.48122459637,1.0115996781,74.9051075268,74.9051075268
 12/30  23:00:00,20.9243374772,5.50851320278,0.0,0.0,5.48122459637,1.0115996781,102.340246769,102.340246769
 12/30  24:00:00,19.7627037275,4.34687945299,0.0,0.0,5.48122459637,1.0115996781,85.7938912754,85.7938912754
 12/31  01:00:00,21.2117398257,5.79591555122,0.0,0.0,5.48122459637,1.0115996781,114.957487265,114.957487265
 12/31  02:00:00,20.0145164933,4.59869221885,0.0,0.0,5.48122459637,1.0115996781,98.2454071336,98.2454071336
 12/31  03:00:00,21.4880541339,6.07222985939,0.0,0.0,5.48122459637,1.0115996781,126.201147374,126.201147374
 12/31  04:00:00,20.1537805619,4.73795628741,0.0,0.0,5.48122459637,1.0115996781,104.469330676,104.469330676
 12/31  05:00:00,21.534289997,6.11846572256,0.0,0.0,5.48122459637,1.0115996781,127.571296291,127.571296291
 12/31  06:00:00,20.0628960763,4.64707180183,0.0,0.0,5.48122459637,1.0115996781,99.9956719958,99.9956719958
 12/31  07:00:00,21.3180433862,5.90221911172,0.0,0.0,5.48122459637,1.0115996781,119.062526868,119.062526868
 12/31  08:00:00,12.4322253572,4.45223441602,0.0,0.0,5.48122459637,1.0115996781,91.2611726015,91.2611726015
 12/31  09:00:00,11.9794367649,5.48661249046,0.0,0.0,5.48122459637,1.0115996781,104.519842112,104.519842112
 12/31  10:00:00,10.3135365252,3.82071225071,0.0,0.0,5.48122459637,1.0115996781,66.6446937728,66.6446937728
 12/31  11:00:00,10.6514846992,4.15866042469,0.0,0.0,5.48122459637,1.0115996781,69.648030467,69.648030467
 12/31  12:00:00,9.22906443503,2.73624016057,0.0,0.0,5.48122459637,1.0115996781,46.1246336148,46.1246336148
 12/31  13:00:00,9.8420943136,3.34927003913,0.0,0.0,5.48122459637,1.0115996781,56.4059560977,56.4059560977
 12/31  14:00:00,8.90767266561,2.41484839115,0.0,0.0,5.48122459637,1.0115996781,40.6645984986,40.6645984986
 12/31  15:00:00,9.75233626911,3.25951199464,0.0,0.0,5.48122459637,1.0115996781,55.0548740778,55.0548740778
 12/31  16:00:00,9.09163839861,2.59881412415,0.0,0.0,5.48122459637,1.0115996781,43.7561083176,43.7561083176
 12/31  17:00:00,14.79451631,3.84019203557,0.0,0.0,5.48122459637,1.0115996781,64.9667109171,64.9667109171
 12/31  18:00:00,18.629301948,3.21347767358,0.0,0.0,5.48122459637,1.0115996781,54.6530696081,54.6530696081
 12/31  19:00:00,19.8714877643,4.4556634898,0.0,0.0,5.48122459637,1.0115996781,75.9270648558,75.9270648558
 12/31  20:00:00,18.8905711923,3.47474691787,0.0,0.0,5.48122459637,1.0115996781,59.2233048268,59.2233048268
 12/31  21:00:00,20.1179922847,4.70216801023,0.0,0.0,5.48122459637,1.0115996781,80.2638359474,80.2638359474
 12/31  22:00:00,19.0226827467,3.60685847225,0.0,0.0,5.48122459637,1.0115996781,61.5301792468,61.5301792468
 12/31  23:00:00,20.2109855929,4.79516131847,0.0,0.0,5.48122459637,1.0115996781,81.9182687994,81.9182687994
 12/31  24:00:00,19.0946416009,3.67881732646,0.0,0.0,5.48122459637,1.0115996781,62.6480684116,62.6480684116
